Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,2,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,12,6,45,18.0,2.5,1.25,1.35,2.0,0.0,0.0
2018,2,12,7,0,36.0,5.0,1.2,1.8,4.0,0.0,0.0
2018,2,12,7,15,112.5,18.0,1.5,2.65,25.5,93.57,0.0
2018,2,12,7,30,189.0,31.0,1.8,3.5,47.0,220.49,167.24
2018,2,12,7,45,325.0,40.0,2.05,4.35,88.5,333.56,282.0
2018,2,12,8,0,461.0,49.0,2.3,5.2,130.0,450.68,384.56
2018,2,12,8,15,618.5,46.5,2.55,5.7,189.5,565.13,480.51
2018,2,12,8,30,776.0,44.0,2.8,6.2,249.0,679.92,572.7
2018,2,12,8,45,812.5,46.5,3.0,6.7,295.5,712.8,597.69
2018,2,12,9,0,849.0,49.0,3.2,7.2,342.0,743.22,620.21
2018,2,12,9,15,872.0,52.0,3.15,7.55,385.5,760.74,631.16
2018,2,12,9,30,895.0,55.0,3.1,7.9,429.0,774.81,639.22
2018,2,12,9,45,910.5,57.5,3.1,8.25,467.5,778.76,639.77
2018,2,12,10,0,926.0,60.0,3.1,8.6,506.0,778.94,637.6
2018,2,12,10,15,938.5,61.5,3.05,8.9,538.5,771.8,629.91
2018,2,12,10,30,951.0,63.0,3.0,9.2,571.0,760.81,619.56
2018,2,12,10,45,960.0,63.5,3.0,9.55,596.5,742.36,603.97
2018,2,12,11,0,969.0,64.0,3.0,9.9,622.0,720.22,584.82
2018,2,12,11,15,974.0,65.0,3.0,10.1,640.0,692.4,560.76
2018,2,12,11,30,979.0,66.0,3.0,10.3,658.0,661.17,533.75
2018,2,12,11,45,981.5,66.5,3.0,10.55,668.0,624.71,502.15
2018,2,12,12,0,984.0,67.0,3.0,10.8,678.0,585.27,467.6
2018,2,12,12,15,983.0,68.0,3.05,10.9,680.0,541.79,429.46
2018,2,12,12,30,982.0,69.0,3.1,11.0,682.0,495.91,388.41
2018,2,12,12,45,978.5,70.0,3.1,11.05,675.5,446.85,343.76
2018,2,12,13,0,975.0,71.0,3.1,11.1,669.0,396.03,296.67
2018,2,12,13,15,971.0,70.0,3.1,11.15,654.5,341.86,246.21
2018,2,12,13,30,967.0,69.0,3.1,11.2,640.0,286.53,194.85
2018,2,12,13,45,960.0,68.0,3.15,11.2,618.0,229.72,144.13
2018,2,12,14,0,953.0,67.0,3.2,11.2,596.0,172.53,97.91
2018,2,12,14,15,942.0,65.5,3.15,11.15,566.5,114.55,61.71
2018,2,12,14,30,931.0,64.0,3.1,11.1,537.0,62.29,50.0
2018,2,12,14,45,915.0,63.0,3.05,11.0,501.5,61.17,49.19
2018,2,12,15,0,899.0,62.0,3.0,10.9,466.0,60.0,48.29
2018,2,12,15,15,877.5,59.5,3.0,10.9,424.5,57.64,46.3
2018,2,12,15,30,856.0,57.0,3.0,10.9,383.0,55.19,44.22
2018,2,12,15,45,825.0,54.0,2.4,10.3,337.5,52.18,41.72
2018,2,12,16,0,794.0,51.0,1.8,9.7,292.0,44.68,35.09
2018,2,12,16,15,746.5,47.5,1.7,8.75,244.5,41.84,32.63
2018,2,12,16,30,699.0,44.0,1.6,7.8,197.0,39.05,30.07
2018,2,12,16,45,619.5,39.0,1.5,6.9,150.0,34.83,26.04
2018,2,12,17,0,540.0,34.0,1.4,6.0,103.0,30.75,21.84
2018,2,12,17,15,383.0,26.0,1.55,5.75,64.5,21.72,11.56
2018,2,12,17,30,226.0,18.0,1.7,5.5,26.0,15.36,0.0
2018,2,12,17,45,113.0,9.0,1.85,5.2,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,4.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,4.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,2.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,0.9,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,0.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,0.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,0.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,-0.2,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,-0.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,2,13,6,45,37.5,3.5,1.85,0.5,3.5,0.0,0.0
2018,2,13,7,0,75.0,7.0,1.9,1.0,7.0,5.97,0.0
2018,2,13,7,15,260.5,17.5,2.15,1.8,37.0,196.93,0.0
2018,2,13,7,30,446.0,28.0,2.4,2.6,67.0,390.47,304.7
2018,2,13,7,45,548.5,34.5,2.7,3.4,112.5,485.03,408.5
2018,2,13,8,0,651.0,41.0,3.0,4.2,158.0,578.96,491.55
2018,2,13,8,15,709.5,45.5,2.9,4.85,207.0,636.49,539.71
2018,2,13,8,30,768.0,50.0,2.8,5.5,256.0,692.17,583.26
2018,2,13,8,45,804.5,53.5,2.75,6.2,303.5,726.95,608.3
2018,2,13,9,0,841.0,57.0,2.7,6.9,351.0,758.79,629.84
2018,2,13,9,15,867.0,59.5,2.5,7.65,395.0,770.2,633.92
2018,2,13,9,30,893.0,62.0,2.3,8.4,439.0,785.74,640.79
2018,2,13,9,45,912.5,63.0,2.1,9.1,478.0,790.65,639.52
2018,2,13,10,0,932.0,64.0,1.9,9.8,517.0,791.82,635.47
2018,2,13,10,15,943.0,65.5,1.75,10.3,549.0,783.35,625.39
2018,2,13,10,30,954.0,67.0,1.6,10.8,581.0,771.07,612.81
2018,2,13,10,45,961.5,68.0,1.45,11.35,606.0,751.95,595.38
2018,2,13,11,0,969.0,69.0,1.3,11.9,631.0,729.16,574.64
2018,2,13,11,15,974.5,70.0,1.15,12.2,649.5,701.47,550.07
2018,2,13,11,30,980.0,71.0,1.0,12.5,668.0,670.34,522.76
2018,2,13,11,45,982.5,71.5,0.9,12.8,678.0,633.65,491.61
2018,2,13,12,0,985.0,72.0,0.8,13.1,688.0,593.97,457.78
2018,2,13,12,15,986.0,72.0,0.75,13.25,690.0,550.25,420.99
2018,2,13,12,30,987.0,72.0,0.7,13.4,692.0,504.01,381.38
2018,2,13,12,45,985.0,71.5,0.65,13.6,685.5,453.81,337.71
2018,2,13,13,0,983.0,71.0,0.6,13.8,679.0,401.77,291.61
2018,2,13,13,15,978.5,70.5,0.65,13.85,664.5,347.38,243.52
2018,2,13,13,30,974.0,70.0,0.7,13.9,650.0,291.84,194.13
2018,2,13,13,45,966.0,70.0,0.75,13.95,628.0,235.13,145.14
2018,2,13,14,0,958.0,70.0,0.8,14.0,606.0,178.08,100.11
2018,2,13,14,15,947.0,68.5,0.85,13.9,576.5,119.63,63.89
2018,2,13,14,30,936.0,67.0,0.9,13.8,547.0,64.46,51.3
2018,2,13,14,45,920.0,66.0,0.95,13.7,511.0,63.36,50.57
2018,2,13,15,0,904.0,65.0,1.0,13.6,475.0,62.22,49.71
2018,2,13,15,15,882.5,62.5,1.0,13.6,433.0,59.88,47.78
2018,2,13,15,30,861.0,60.0,1.0,13.6,391.0,57.46,45.76
2018,2,13,15,45,830.5,57.0,0.85,12.7,345.5,49.36,38.81
2018,2,13,16,0,800.0,54.0,0.7,11.8,300.0,47.12,37.02
2018,2,13,16,15,755.0,50.0,0.8,11.1,252.0,43.95,34.25
2018,2,13,16,30,710.0,46.0,0.9,10.4,204.0,40.8,31.37
2018,2,13,16,45,633.0,40.5,1.0,9.65,156.0,36.19,27.0
2018,2,13,17,0,556.0,35.0,1.1,8.9,108.0,31.68,22.46
2018,2,13,17,15,399.0,27.0,1.1,8.6,68.0,22.57,12.53
2018,2,13,17,30,242.0,19.0,1.1,8.3,28.0,16.22,0.0
2018,2,13,17,45,121.0,9.5,1.15,8.05,14.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,14,6,45,33.0,3.5,1.0,3.3,3.5,0.0,0.0
2018,2,14,7,0,66.0,7.0,1.0,3.4,7.0,50.86,0.0
2018,2,14,7,15,235.5,18.5,1.15,4.15,37.0,213.64,0.0
2018,2,14,7,30,405.0,30.0,1.3,4.9,67.0,378.36,296.35
2018,2,14,7,45,421.0,41.5,1.4,5.65,100.0,409.53,342.06
2018,2,14,8,0,437.0,53.0,1.5,6.4,133.0,440.61,372.62
2018,2,14,8,15,582.0,54.0,1.6,6.85,193.0,557.64,468.98
2018,2,14,8,30,727.0,55.0,1.7,7.3,253.0,669.23,555.99
2018,2,14,8,45,686.5,70.0,1.75,7.75,283.0,663.1,549.69
2018,2,14,9,0,646.0,85.0,1.8,8.2,313.0,647.6,536.57
2018,2,14,9,15,567.5,106.0,1.85,8.7,324.5,605.2,502.27
2018,2,14,9,30,489.0,127.0,1.9,9.2,336.0,552.88,458.74
2018,2,14,9,45,276.0,166.0,1.95,9.7,286.0,405.8,337.3
2018,2,14,10,0,63.0,205.0,2.0,10.2,236.0,249.04,204.78
2018,2,14,10,15,68.0,218.0,2.2,10.85,253.5,260.86,214.18
2018,2,14,10,30,73.0,231.0,2.4,11.5,271.0,272.06,222.37
2018,2,14,10,45,101.0,237.5,2.6,12.15,295.0,291.95,238.06
2018,2,14,11,0,129.0,244.0,2.8,12.8,319.0,321.42,261.0
2018,2,14,11,15,248.5,251.0,2.9,13.15,401.5,405.81,328.29
2018,2,14,11,30,368.0,258.0,3.0,13.5,484.0,469.74,377.32
2018,2,14,11,45,499.5,220.5,3.1,13.8,532.0,498.86,398.63
2018,2,14,12,0,631.0,183.0,3.2,14.1,580.0,512.84,407.12
2018,2,14,12,15,775.0,137.0,3.3,14.15,626.5,509.36,401.2
2018,2,14,12,30,919.0,91.0,3.4,14.2,673.0,494.12,384.19
2018,2,14,12,45,941.5,84.0,3.5,14.25,675.0,450.67,344.42
2018,2,14,13,0,964.0,77.0,3.6,14.3,677.0,403.35,300.4
2018,2,14,13,15,959.5,76.0,3.7,14.15,662.5,349.28,250.85
2018,2,14,13,30,955.0,75.0,3.8,14.0,648.0,294.13,200.27
2018,2,14,13,45,947.0,74.5,3.9,13.9,626.0,237.84,150.25
2018,2,14,14,0,939.0,74.0,4.0,13.8,604.0,181.26,104.35
2018,2,14,14,15,910.0,77.5,4.1,13.45,570.0,125.9,69.91
2018,2,14,14,30,881.0,81.0,4.2,13.1,536.0,65.16,52.1
2018,2,14,14,45,886.0,73.5,4.3,12.8,505.0,68.04,54.87
2018,2,14,15,0,891.0,66.0,4.4,12.5,474.0,62.78,50.4
2018,2,14,15,15,869.5,64.0,4.4,12.5,433.0,60.82,48.8
2018,2,14,15,30,848.0,62.0,4.4,12.5,392.0,52.94,41.89
2018,2,14,15,45,809.5,60.0,4.25,11.35,345.0,51.46,40.86
2018,2,14,16,0,771.0,58.0,4.1,10.2,298.0,50.06,39.86
2018,2,14,16,15,687.0,53.5,3.9,9.35,241.5,46.3,36.57
2018,2,14,16,30,603.0,49.0,3.7,8.5,185.0,39.19,30.11
2018,2,14,16,45,581.0,42.0,3.5,7.65,148.0,37.2,28.13
2018,2,14,17,0,559.0,35.0,3.3,6.8,111.0,31.6,22.63
2018,2,14,17,15,401.5,27.5,3.3,6.4,70.5,22.94,13.31
2018,2,14,17,30,244.0,20.0,3.3,6.0,30.0,17.07,0.0
2018,2,14,17,45,122.0,10.0,3.3,5.6,15.0,8.54,0.0
2018,2,14,18,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,5.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,4.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,3.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,1.3,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,0.85,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,0.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,0.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,0.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,0.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,2,15,6,45,49.5,4.5,2.8,1.0,4.5,0.0,0.0
2018,2,15,7,0,99.0,9.0,3.0,1.3,9.0,75.33,0.0
2018,2,15,7,15,274.0,19.0,3.2,1.95,40.5,244.47,0.0
2018,2,15,7,30,449.0,29.0,3.4,2.6,72.0,398.24,322.1
2018,2,15,7,45,565.5,35.0,3.65,3.2,120.5,503.01,427.27
2018,2,15,8,0,682.0,41.0,3.9,3.8,169.0,607.89,519.09
2018,2,15,8,15,740.0,45.0,3.95,4.45,219.0,665.02,567.36
2018,2,15,8,30,798.0,49.0,4.0,5.1,269.0,720.28,611.35
2018,2,15,8,45,837.0,51.5,4.1,5.8,318.5,748.38,632.06
2018,2,15,9,0,876.0,54.0,4.2,6.5,368.0,781.07,655.42
2018,2,15,9,15,902.5,55.5,4.25,7.15,413.0,799.33,666.63
2018,2,15,9,30,929.0,57.0,4.3,7.8,458.0,814.11,674.96
2018,2,15,9,45,947.5,58.5,4.4,8.45,498.0,818.85,675.88
2018,2,15,10,0,966.0,60.0,4.5,9.1,538.0,819.68,673.94
2018,2,15,10,15,979.5,60.5,4.5,9.6,571.5,811.47,665.02
2018,2,15,10,30,993.0,61.0,4.5,10.1,605.0,799.28,653.34
2018,2,15,10,45,1002.0,61.5,4.55,10.6,631.5,779.87,636.72
2018,2,15,11,0,1011.0,62.0,4.6,11.1,658.0,756.6,617.14
2018,2,15,11,15,1016.5,62.0,4.6,11.45,676.0,726.71,590.9
2018,2,15,11,30,1022.0,62.0,4.6,11.8,694.0,693.28,561.61
2018,2,15,11,45,1026.5,62.0,4.65,12.1,705.0,655.85,529.04
2018,2,15,12,0,1031.0,62.0,4.7,12.4,716.0,615.17,493.23
2018,2,15,12,15,1031.5,62.5,4.7,12.55,718.5,569.9,453.1
2018,2,15,12,30,1032.0,63.0,4.7,12.7,721.0,522.0,409.89
2018,2,15,12,45,1029.0,63.0,4.7,12.85,714.0,469.82,362.27
2018,2,15,13,0,1026.0,63.0,4.7,13.0,707.0,415.78,312.1
2018,2,15,13,15,1021.0,63.0,4.65,13.05,692.0,359.51,259.47
2018,2,15,13,30,1016.0,63.0,4.6,13.1,677.0,302.04,205.85
2018,2,15,13,45,1009.5,62.5,4.55,13.1,654.5,242.95,152.56
2018,2,15,14,0,1003.0,62.0,4.5,13.1,632.0,183.33,103.42
2018,2,15,14,15,993.0,61.0,4.4,13.0,602.0,122.81,63.83
2018,2,15,14,30,983.0,60.0,4.3,12.9,572.0,62.67,49.93
2018,2,15,14,45,968.0,59.0,4.15,12.75,535.0,59.22,47.06
2018,2,15,15,0,953.0,58.0,4.0,12.6,498.0,58.0,46.14
2018,2,15,15,15,933.5,56.0,4.0,12.6,455.5,55.95,44.43
2018,2,15,15,30,914.0,54.0,4.0,12.6,413.0,53.82,42.65
2018,2,15,15,45,886.0,51.0,3.15,11.6,366.0,50.77,40.2
2018,2,15,16,0,858.0,48.0,2.3,10.6,319.0,47.62,37.6
2018,2,15,16,15,814.0,45.5,2.15,9.45,269.5,44.62,35.06
2018,2,15,16,30,770.0,43.0,2.0,8.3,220.0,38.52,29.57
2018,2,15,16,45,698.0,38.0,1.85,7.2,170.0,34.19,25.52
2018,2,15,17,0,626.0,33.0,1.7,6.1,120.0,29.94,21.29
2018,2,15,17,15,462.5,26.0,1.75,5.7,76.5,23.64,14.28
2018,2,15,17,30,299.0,19.0,1.8,5.3,33.0,16.1,0.0
2018,2,15,17,45,149.5,9.5,1.8,4.95,16.5,8.11,0.0
2018,2,15,18,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,16,6,45,59.5,5.0,0.95,1.75,5.5,0.0,0.0
2018,2,16,7,0,119.0,10.0,0.9,2.1,11.0,90.23,0.0
2018,2,16,7,15,297.5,19.5,1.1,2.75,43.5,264.95,19.15
2018,2,16,7,30,476.0,29.0,1.3,3.4,76.0,420.68,338.31
2018,2,16,7,45,571.0,35.5,1.5,4.05,123.0,510.03,425.93
2018,2,16,8,0,666.0,42.0,1.7,4.7,170.0,599.43,502.54
2018,2,16,8,15,722.0,46.0,1.75,5.4,219.0,655.05,547.61
2018,2,16,8,30,778.0,50.0,1.8,6.1,268.0,708.79,588.59
2018,2,16,8,45,814.0,53.0,1.85,6.8,316.0,742.92,612.65
2018,2,16,9,0,850.0,56.0,1.9,7.5,364.0,766.28,627.7
2018,2,16,9,15,875.0,58.5,1.9,8.1,408.5,784.77,638.42
2018,2,16,9,30,900.0,61.0,1.9,8.7,453.0,799.81,646.34
2018,2,16,9,45,917.5,62.5,1.9,9.3,492.0,803.96,646.22
2018,2,16,10,0,935.0,64.0,1.9,9.9,531.0,804.33,643.54
2018,2,16,10,15,947.0,65.5,1.95,10.35,564.0,796.61,635.98
2018,2,16,10,30,959.0,67.0,2.0,10.8,597.0,785.01,625.84
2018,2,16,10,45,967.0,68.0,2.05,11.25,622.5,766.09,610.56
2018,2,16,11,0,975.0,69.0,2.1,11.7,648.0,743.44,592.38
2018,2,16,11,15,980.5,70.0,2.1,12.05,666.5,715.48,568.68
2018,2,16,11,30,986.0,71.0,2.1,12.4,685.0,684.05,542.09
2018,2,16,11,45,988.5,71.5,2.1,12.7,695.0,646.99,510.96
2018,2,16,12,0,991.0,72.0,2.1,13.0,705.0,606.93,476.91
2018,2,16,12,15,991.5,72.0,2.15,13.25,707.0,562.53,439.09
2018,2,16,12,30,992.0,72.0,2.2,13.5,709.0,515.64,398.29
2018,2,16,12,45,990.5,71.5,2.3,13.7,702.5,465.18,353.79
2018,2,16,13,0,989.0,71.0,2.4,13.9,696.0,412.83,306.56
2018,2,16,13,15,984.5,70.5,2.45,14.0,681.5,357.89,256.42
2018,2,16,13,30,980.0,70.0,2.5,14.1,667.0,301.79,205.08
2018,2,16,13,45,973.5,69.5,2.55,14.2,645.0,244.39,153.98
2018,2,16,14,0,967.0,69.0,2.6,14.3,623.0,186.5,106.56
2018,2,16,14,15,956.0,67.5,2.55,14.2,593.0,127.3,67.58
2018,2,16,14,30,945.0,66.0,2.5,14.1,563.0,68.64,54.88
2018,2,16,14,45,929.0,64.5,2.45,14.05,526.0,62.54,49.71
2018,2,16,15,0,913.0,63.0,2.4,14.0,489.0,61.04,48.54
2018,2,16,15,15,892.0,61.0,2.4,14.0,447.0,59.06,46.92
2018,2,16,15,30,871.0,59.0,2.4,14.0,405.0,57.0,45.23
2018,2,16,15,45,842.0,56.0,1.75,12.95,359.0,54.04,42.9
2018,2,16,16,0,813.0,53.0,1.1,11.9,313.0,46.3,36.24
2018,2,16,16,15,761.5,50.0,1.1,11.2,263.0,43.85,34.15
2018,2,16,16,30,710.0,47.0,1.1,10.5,213.0,41.49,32.02
2018,2,16,16,45,564.0,43.0,1.15,9.8,156.0,37.85,28.57
2018,2,16,17,0,418.0,39.0,1.2,9.1,99.0,31.71,22.65
2018,2,16,17,15,362.0,29.5,1.15,8.95,67.0,24.43,14.97
2018,2,16,17,30,306.0,20.0,1.1,8.8,35.0,16.94,0.0
2018,2,16,17,45,153.0,10.0,1.1,8.65,17.5,8.54,0.0
2018,2,16,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,17,6,45,57.0,5.5,0.7,5.15,6.0,0.0,0.0
2018,2,17,7,0,114.0,11.0,0.7,5.3,12.0,88.02,0.0
2018,2,17,7,15,288.5,21.0,0.7,5.95,45.5,263.1,70.29
2018,2,17,7,30,463.0,31.0,0.7,6.6,79.0,427.01,339.91
2018,2,17,7,45,557.0,37.5,0.75,7.2,125.5,503.73,412.49
2018,2,17,8,0,651.0,44.0,0.8,7.8,172.0,592.76,485.51
2018,2,17,8,15,707.0,48.5,0.75,8.45,221.0,649.21,528.32
2018,2,17,8,30,763.0,53.0,0.7,9.1,270.0,703.77,566.98
2018,2,17,8,45,799.0,56.0,0.6,9.7,317.5,738.0,587.99
2018,2,17,9,0,835.0,59.0,0.5,10.3,365.0,769.27,605.77
2018,2,17,9,15,861.0,60.5,0.5,10.85,409.0,779.44,609.82
2018,2,17,9,30,887.0,62.0,0.5,11.4,453.0,794.07,617.12
2018,2,17,9,45,906.0,63.5,0.45,11.95,492.0,799.54,617.0
2018,2,17,10,0,925.0,65.0,0.4,12.5,531.0,801.23,614.49
2018,2,17,10,15,936.0,66.0,0.35,13.05,563.0,792.31,604.93
2018,2,17,10,30,947.0,67.0,0.3,13.6,595.0,779.62,593.2
2018,2,17,10,45,955.0,68.5,0.3,14.15,620.5,761.54,578.91
2018,2,17,11,0,963.0,70.0,0.3,14.7,646.0,739.74,562.1
2018,2,17,11,15,968.5,70.5,0.4,15.25,664.0,711.56,541.02
2018,2,17,11,30,974.0,71.0,0.5,15.8,682.0,679.97,517.13
2018,2,17,11,45,977.5,71.0,0.6,16.35,692.0,643.39,489.04
2018,2,17,12,0,981.0,71.0,0.7,16.9,702.0,603.78,457.91
2018,2,17,12,15,981.5,71.0,0.75,17.1,704.0,559.78,422.64
2018,2,17,12,30,982.0,71.0,0.8,17.3,706.0,513.31,384.39
2018,2,17,12,45,980.5,70.5,0.9,17.45,699.5,463.28,342.61
2018,2,17,13,0,979.0,70.0,1.0,17.6,693.0,411.39,297.92
2018,2,17,13,15,975.0,69.0,1.05,17.6,678.5,356.64,249.88
2018,2,17,13,30,971.0,68.0,1.1,17.6,664.0,300.74,200.38
2018,2,17,13,45,963.0,67.5,1.2,17.65,641.5,243.51,150.86
2018,2,17,14,0,955.0,67.0,1.3,17.7,619.0,185.98,104.64
2018,2,17,14,15,944.5,65.5,1.35,17.55,589.0,127.47,66.32
2018,2,17,14,30,934.0,64.0,1.4,17.4,559.0,69.46,54.8
2018,2,17,14,45,919.5,63.0,1.45,17.25,523.5,61.38,48.05
2018,2,17,15,0,905.0,62.0,1.5,17.1,488.0,60.26,47.23
2018,2,17,15,15,885.0,60.0,1.5,17.1,446.5,58.29,45.65
2018,2,17,15,30,865.0,58.0,1.5,17.1,405.0,56.25,43.99
2018,2,17,15,45,835.0,55.5,1.3,15.95,359.0,53.65,42.03
2018,2,17,16,0,805.0,53.0,1.1,14.8,313.0,46.19,35.69
2018,2,17,16,15,760.5,49.5,1.2,13.65,264.5,43.39,33.38
2018,2,17,16,30,716.0,46.0,1.3,12.5,216.0,40.63,30.98
2018,2,17,16,45,645.0,41.0,1.35,11.4,168.0,36.45,27.15
2018,2,17,17,0,574.0,36.0,1.4,10.3,120.0,32.37,23.16
2018,2,17,17,15,436.0,29.0,1.55,9.85,78.5,24.11,14.83
2018,2,17,17,30,298.0,22.0,1.7,9.4,37.0,18.71,0.0
2018,2,17,17,45,149.0,11.0,1.9,8.9,18.5,9.39,0.0
2018,2,17,18,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,5.3,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.35,5.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,5.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,5.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,18,6,45,0.5,3.0,3.75,5.75,3.0,0.0,0.0
2018,2,18,7,0,1.0,6.0,3.9,6.0,6.0,5.81,0.0
2018,2,18,7,15,66.0,22.5,4.2,6.3,29.5,95.45,36.46
2018,2,18,7,30,131.0,39.0,4.5,6.6,53.0,175.85,143.68
2018,2,18,7,45,329.5,47.5,4.8,6.95,107.5,350.09,300.07
2018,2,18,8,0,528.0,56.0,5.1,7.3,162.0,522.05,448.46
2018,2,18,8,15,645.5,56.5,5.25,7.6,220.0,619.87,530.74
2018,2,18,8,30,763.0,57.0,5.4,7.9,278.0,711.78,605.37
2018,2,18,8,45,604.5,83.5,5.5,8.2,277.0,624.42,533.72
2018,2,18,9,0,446.0,110.0,5.6,8.5,276.0,517.96,444.56
2018,2,18,9,15,336.0,149.0,5.6,8.8,282.5,452.66,386.85
2018,2,18,9,30,226.0,188.0,5.6,9.1,289.0,387.73,328.9
2018,2,18,9,45,307.5,190.5,5.6,9.4,340.0,462.48,390.65
2018,2,18,10,0,389.0,193.0,5.6,9.7,391.0,518.33,435.63
2018,2,18,10,15,640.5,141.5,5.6,9.9,491.0,665.66,555.6
2018,2,18,10,30,892.0,90.0,5.6,10.1,591.0,774.57,640.18
2018,2,18,10,45,932.5,81.5,5.65,10.35,625.5,763.23,629.44
2018,2,18,11,0,973.0,73.0,5.7,10.6,660.0,753.19,620.32
2018,2,18,11,15,977.0,75.0,5.8,10.7,678.5,725.18,596.03
2018,2,18,11,30,981.0,77.0,5.9,10.8,697.0,693.72,568.7
2018,2,18,11,45,982.5,78.0,6.0,10.9,707.0,656.48,536.32
2018,2,18,12,0,984.0,79.0,6.1,11.0,717.0,616.29,500.9
2018,2,18,12,15,984.0,79.0,6.25,10.95,718.5,571.62,461.44
2018,2,18,12,30,984.0,79.0,6.4,10.9,720.0,524.51,418.94
2018,2,18,12,45,981.5,79.5,6.55,10.8,714.0,474.57,373.07
2018,2,18,13,0,979.0,80.0,6.7,10.7,708.0,422.79,324.56
2018,2,18,13,15,975.0,79.5,6.85,10.5,693.5,368.12,272.94
2018,2,18,13,30,971.0,79.0,7.0,10.3,679.0,312.25,220.09
2018,2,18,13,45,963.0,78.5,7.1,10.05,656.5,254.63,167.14
2018,2,18,14,0,955.0,78.0,7.2,9.8,634.0,196.7,117.9
2018,2,18,14,15,944.0,77.5,7.2,9.45,604.5,138.46,77.51
2018,2,18,14,30,933.0,77.0,7.2,9.1,575.0,80.7,55.72
2018,2,18,14,45,895.0,80.0,7.2,8.75,532.5,64.89,52.84
2018,2,18,15,0,857.0,83.0,7.2,8.4,490.0,67.23,55.16
2018,2,18,15,15,856.0,76.5,7.2,8.4,453.5,63.15,51.62
2018,2,18,15,30,855.0,70.0,7.2,8.4,417.0,58.89,47.92
2018,2,18,15,45,824.0,67.0,6.9,7.65,370.5,56.88,46.36
2018,2,18,16,0,793.0,64.0,6.6,6.9,324.0,54.9,44.77
2018,2,18,16,15,746.0,60.0,6.3,6.4,274.5,51.98,42.21
2018,2,18,16,30,699.0,56.0,6.0,5.9,225.0,49.12,39.59
2018,2,18,16,45,622.0,50.0,5.75,5.45,175.5,40.7,31.68
2018,2,18,17,0,545.0,44.0,5.5,5.0,126.0,36.37,27.3
2018,2,18,17,15,401.5,34.5,5.4,4.7,82.5,28.82,19.42
2018,2,18,17,30,258.0,25.0,5.3,4.4,39.0,21.37,0.81
2018,2,18,17,45,129.0,12.5,5.2,4.1,19.5,10.67,0.0
2018,2,18,18,0,0.0,0.0,5.1,3.8,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,3.6,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,3.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,2.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,2.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,2.65,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,2.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,2.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,2.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,2.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,2.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,1.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,1.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,1.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,1.55,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,1.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,1.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,1.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,1.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,0.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,0.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,0.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,0.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,0.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,0.55,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,0.45,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,0.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,0.4,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,-0.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,-0.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,-0.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,19,6,45,48.0,6.0,2.5,0.2,7.0,0.0,0.0
2018,2,19,7,0,96.0,12.0,2.7,0.5,14.0,77.11,0.0
2018,2,19,7,15,268.5,24.5,2.9,1.05,50.0,258.42,139.09
2018,2,19,7,30,441.0,37.0,3.1,1.6,86.0,420.02,352.02
2018,2,19,7,45,545.5,43.5,3.3,2.1,134.5,515.64,441.72
2018,2,19,8,0,650.0,50.0,3.5,2.6,183.0,603.65,518.53
2018,2,19,8,15,709.0,53.5,3.45,3.05,233.0,662.41,567.21
2018,2,19,8,30,768.0,57.0,3.4,3.5,283.0,718.77,611.3
2018,2,19,8,45,808.0,59.5,3.35,3.95,332.0,755.95,638.32
2018,2,19,9,0,848.0,62.0,3.3,4.4,381.0,790.07,661.95
2018,2,19,9,15,874.0,63.5,3.15,4.7,425.5,800.25,666.32
2018,2,19,9,30,900.0,65.0,3.0,5.0,470.0,814.88,674.02
2018,2,19,9,45,920.0,65.5,2.9,5.3,509.5,819.77,674.52
2018,2,19,10,0,940.0,66.0,2.8,5.6,549.0,820.85,672.3
2018,2,19,10,15,952.0,68.0,2.7,5.8,582.5,813.6,664.27
2018,2,19,10,30,964.0,70.0,2.6,6.0,616.0,802.41,653.56
2018,2,19,10,45,972.5,70.5,2.5,6.2,642.0,783.02,636.98
2018,2,19,11,0,981.0,71.0,2.4,6.4,668.0,759.89,617.87
2018,2,19,11,15,986.0,72.0,2.35,6.5,686.0,731.25,593.56
2018,2,19,11,30,991.0,73.0,2.3,6.6,704.0,699.13,566.17
2018,2,19,11,45,992.5,74.0,2.3,6.7,714.0,661.59,534.46
2018,2,19,12,0,994.0,75.0,2.3,6.8,724.0,621.06,499.77
2018,2,19,12,15,993.5,75.0,2.35,6.9,725.5,575.76,460.76
2018,2,19,12,30,993.0,75.0,2.4,7.0,727.0,528.04,418.72
2018,2,19,12,45,949.5,87.5,2.4,7.1,706.0,471.3,368.71
2018,2,19,13,0,906.0,100.0,2.4,7.2,685.0,415.82,319.02
2018,2,19,13,15,823.5,121.5,2.45,7.2,644.5,354.66,265.64
2018,2,19,13,30,741.0,143.0,2.5,7.2,604.0,297.2,215.98
2018,2,19,13,45,727.0,141.0,2.55,7.2,580.5,246.68,170.84
2018,2,19,14,0,713.0,139.0,2.6,7.2,557.0,197.03,129.18
2018,2,19,14,15,664.5,146.5,2.55,7.15,521.5,152.23,99.26
2018,2,19,14,30,616.0,154.0,2.5,7.1,486.0,112.63,84.79
2018,2,19,14,45,628.5,140.5,2.5,7.05,460.0,96.42,81.37
2018,2,19,15,0,641.0,127.0,2.5,7.0,434.0,88.97,74.95
2018,2,19,15,15,714.0,101.5,2.5,7.0,416.5,73.43,61.16
2018,2,19,15,30,787.0,76.0,2.5,7.0,399.0,62.62,51.56
2018,2,19,15,45,743.0,72.5,2.1,6.65,350.0,60.29,49.66
2018,2,19,16,0,699.0,69.0,1.7,6.3,301.0,53.23,43.39
2018,2,19,16,15,644.5,64.0,1.55,5.6,252.5,49.92,40.51
2018,2,19,16,30,590.0,59.0,1.4,4.9,204.0,46.64,37.54
2018,2,19,16,45,532.0,50.5,1.25,4.15,159.5,40.49,31.77
2018,2,19,17,0,474.0,42.0,1.1,3.4,115.0,34.23,25.67
2018,2,19,17,15,388.5,32.0,1.15,3.05,77.5,26.44,17.7
2018,2,19,17,30,303.0,22.0,1.2,2.7,40.0,18.5,2.53
2018,2,19,17,45,151.5,11.0,1.25,2.35,20.0,9.39,0.0
2018,2,19,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-3.95,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-4.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-4.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-5.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,2,20,6,45,30.5,5.0,1.6,-3.7,5.5,0.0,0.0
2018,2,20,7,0,61.0,10.0,1.7,-3.1,11.0,51.24,0.0
2018,2,20,7,15,270.5,22.0,1.75,-2.4,50.5,262.16,164.32
2018,2,20,7,30,480.0,34.0,1.8,-1.7,90.0,448.44,378.48
2018,2,20,7,45,507.5,43.0,1.9,-1.0,127.0,487.9,420.12
2018,2,20,8,0,535.0,52.0,2.0,-0.3,164.0,526.8,456.13
2018,2,20,8,15,340.0,83.0,1.85,0.65,160.5,408.96,356.85
2018,2,20,8,30,145.0,114.0,1.7,1.6,157.0,256.4,223.15
2018,2,20,8,45,94.5,131.5,1.55,2.55,161.5,232.22,200.33
2018,2,20,9,0,44.0,149.0,1.4,3.5,166.0,191.09,162.41
2018,2,20,9,15,63.0,172.0,1.3,4.15,199.0,228.61,193.93
2018,2,20,9,30,82.0,195.0,1.2,4.8,232.0,265.01,223.38
2018,2,20,9,45,168.5,209.5,1.1,5.45,294.0,359.4,300.95
2018,2,20,10,0,255.0,224.0,1.0,6.1,356.0,450.65,372.1
2018,2,20,10,15,376.5,212.0,1.05,6.4,420.5,519.59,426.0
2018,2,20,10,30,498.0,200.0,1.1,6.7,485.0,598.89,485.83
2018,2,20,10,45,655.0,161.0,1.15,7.05,552.5,661.22,532.18
2018,2,20,11,0,812.0,122.0,1.2,7.4,620.0,704.39,563.37
2018,2,20,11,15,889.0,102.0,1.25,7.55,661.0,705.57,562.55
2018,2,20,11,30,966.0,82.0,1.3,7.7,702.0,695.85,553.73
2018,2,20,11,45,973.0,81.0,1.3,7.9,713.5,660.2,524.02
2018,2,20,12,0,980.0,80.0,1.3,8.1,725.0,621.31,491.45
2018,2,20,12,15,980.0,80.0,1.35,8.2,726.5,576.65,454.19
2018,2,20,12,30,980.0,80.0,1.4,8.3,728.0,529.57,413.91
2018,2,20,12,45,978.0,79.5,1.45,8.4,721.0,478.98,369.63
2018,2,20,13,0,976.0,79.0,1.5,8.5,714.0,426.57,322.58
2018,2,20,13,15,971.5,79.0,1.55,8.5,699.5,372.18,272.93
2018,2,20,13,30,967.0,79.0,1.6,8.5,685.0,316.62,221.76
2018,2,20,13,45,958.5,77.5,1.65,8.45,661.5,258.19,169.16
2018,2,20,14,0,950.0,76.0,1.7,8.4,638.0,199.58,119.67
2018,2,20,14,15,939.0,75.0,1.7,8.3,608.0,141.16,78.5
2018,2,20,14,30,928.0,74.0,1.7,8.2,578.0,83.27,54.59
2018,2,20,14,45,907.0,73.0,1.75,8.1,539.5,68.11,55.81
2018,2,20,15,0,886.0,72.0,1.8,8.0,501.0,67.0,54.99
2018,2,20,15,15,680.0,102.5,1.8,8.0,415.0,73.52,61.01
2018,2,20,15,30,474.0,133.0,1.8,8.0,329.0,92.6,78.31
2018,2,20,15,45,392.0,126.0,1.65,7.4,276.0,88.23,74.72
2018,2,20,16,0,310.0,119.0,1.5,6.8,223.0,86.75,73.71
2018,2,20,16,15,296.5,104.0,1.35,6.15,191.5,76.84,64.96
2018,2,20,16,30,283.0,89.0,1.2,5.5,160.0,66.62,55.72
2018,2,20,16,45,230.0,73.0,1.1,4.8,122.5,55.17,45.12
2018,2,20,17,0,177.0,57.0,1.0,4.1,85.0,43.49,34.05
2018,2,20,17,15,112.0,40.0,1.0,3.8,55.5,30.85,21.67
2018,2,20,17,30,47.0,23.0,1.0,3.5,26.0,18.34,4.33
2018,2,20,17,45,23.5,11.5,1.0,3.2,13.0,9.82,0.0
2018,2,20,18,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,0.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,0.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,1.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,1.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,1.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,2.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,2.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,2,21,6,45,40.5,6.0,0.85,1.05,7.0,0.0,0.0
2018,2,21,7,0,81.0,12.0,0.9,1.1,14.0,67.22,0.0
2018,2,21,7,15,232.5,25.5,1.05,1.4,49.5,241.13,162.56
2018,2,21,7,30,384.0,39.0,1.2,1.7,85.0,383.0,321.38
2018,2,21,7,45,512.5,43.5,1.35,2.0,135.0,494.32,419.73
2018,2,21,8,0,641.0,48.0,1.5,2.3,185.0,599.97,508.18
2018,2,21,8,15,706.5,51.5,1.55,3.0,237.0,663.59,558.25
2018,2,21,8,30,772.0,55.0,1.6,3.7,289.0,725.36,604.52
2018,2,21,8,45,809.5,58.0,1.6,4.4,338.0,761.33,628.8
2018,2,21,9,0,847.0,61.0,1.6,5.1,387.0,794.3,650.05
2018,2,21,9,15,871.0,63.0,1.6,5.6,431.5,803.53,653.68
2018,2,21,9,30,895.0,65.0,1.6,6.1,476.0,817.38,660.84
2018,2,21,9,45,914.0,66.5,1.6,6.65,516.0,822.88,661.71
2018,2,21,10,0,933.0,68.0,1.6,7.2,556.0,824.52,659.98
2018,2,21,10,15,946.0,69.5,1.55,7.55,590.0,817.52,652.11
2018,2,21,10,30,959.0,71.0,1.5,7.9,624.0,806.57,641.7
2018,2,21,10,45,967.0,72.5,1.5,8.25,650.0,788.0,626.62
2018,2,21,11,0,975.0,74.0,1.5,8.6,676.0,765.64,609.05
2018,2,21,11,15,979.5,75.0,1.55,8.8,694.0,736.68,586.16
2018,2,21,11,30,984.0,76.0,1.6,9.0,712.0,704.3,559.97
2018,2,21,11,45,986.0,76.5,1.6,9.25,722.0,666.61,528.8
2018,2,21,12,0,988.0,77.0,1.6,9.5,732.0,625.94,494.74
2018,2,21,12,15,988.0,77.5,1.75,9.6,734.0,581.42,458.05
2018,2,21,12,30,988.0,78.0,1.9,9.7,736.0,534.43,418.08
2018,2,21,12,45,985.5,78.5,2.0,9.8,729.5,484.1,373.93
2018,2,21,13,0,983.0,79.0,2.1,9.9,723.0,431.93,326.95
2018,2,21,13,15,978.0,78.5,2.15,9.9,708.0,376.53,276.31
2018,2,21,13,30,973.0,78.0,2.2,9.9,693.0,320.04,224.23
2018,2,21,13,45,965.0,77.5,2.2,9.9,670.0,262.08,171.75
2018,2,21,14,0,957.0,77.0,2.2,9.9,647.0,203.83,122.3
2018,2,21,14,15,945.0,76.0,2.15,9.75,616.5,144.8,80.36
2018,2,21,14,30,933.0,75.0,2.1,9.6,586.0,86.43,55.23
2018,2,21,14,45,916.0,74.0,2.0,9.5,549.0,68.94,56.21
2018,2,21,15,0,899.0,73.0,1.9,9.4,512.0,67.89,55.46
2018,2,21,15,15,878.5,70.5,1.9,9.4,469.5,65.7,53.66
2018,2,21,15,30,858.0,68.0,1.9,9.4,427.0,57.2,46.18
2018,2,21,15,45,774.0,72.5,1.45,8.75,369.0,60.44,49.37
2018,2,21,16,0,690.0,77.0,1.0,8.1,311.0,58.93,48.25
2018,2,21,16,15,689.5,66.5,1.0,7.5,271.0,52.04,42.15
2018,2,21,16,30,689.0,56.0,1.0,6.9,231.0,48.78,39.23
2018,2,21,16,45,590.0,51.5,0.95,6.25,178.5,41.48,32.46
2018,2,21,17,0,491.0,47.0,0.9,5.6,126.0,38.4,29.31
2018,2,21,17,15,339.0,36.5,0.95,5.2,82.0,30.07,20.98
2018,2,21,17,30,187.0,26.0,1.0,4.8,38.0,20.25,6.88
2018,2,21,17,45,105.5,14.5,1.1,4.4,20.0,12.38,0.0
2018,2,21,18,0,24.0,3.0,1.2,4.0,2.0,0.0,0.0
2018,2,21,18,15,12.0,1.5,1.25,3.55,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,-0.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,-0.25,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,-0.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,-0.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,0.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,-0.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,2,22,6,45,85.5,7.5,2.85,0.9,10.0,0.0,0.0
2018,2,22,7,0,171.0,15.0,3.0,1.4,20.0,133.7,0.0
2018,2,22,7,15,342.0,25.0,3.2,1.9,59.5,325.03,234.85
2018,2,22,7,30,513.0,35.0,3.4,2.4,99.0,466.85,394.31
2018,2,22,7,45,600.5,41.0,3.6,2.95,148.0,553.07,473.44
2018,2,22,8,0,688.0,47.0,3.8,3.5,197.0,638.73,547.01
2018,2,22,8,15,740.0,50.5,3.85,4.1,247.5,692.06,590.4
2018,2,22,8,30,792.0,54.0,3.9,4.7,298.0,743.28,629.82
2018,2,22,8,45,826.5,56.5,3.95,5.3,346.5,776.31,653.31
2018,2,22,9,0,861.0,59.0,4.0,5.9,395.0,798.11,667.29
2018,2,22,9,15,884.0,61.5,4.0,6.35,440.0,815.38,677.65
2018,2,22,9,30,907.0,64.0,4.0,6.8,485.0,829.11,685.12
