Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,8,15,788.5,76.5,2.0,7.0,408.5,850.39,688.91
2018,3,25,8,30,821.0,80.0,2.0,7.3,461.0,888.09,712.84
2018,3,25,8,45,844.0,83.0,2.05,7.6,510.0,913.22,727.92
2018,3,25,9,0,867.0,86.0,2.1,7.9,559.0,934.91,740.58
2018,3,25,9,15,888.5,86.5,2.1,8.1,604.0,938.43,740.19
2018,3,25,9,30,910.0,87.0,2.1,8.3,649.0,948.44,744.74
2018,3,25,9,45,929.0,85.5,2.15,8.5,689.0,949.97,744.02
2018,3,25,10,0,948.0,84.0,2.2,8.7,729.0,947.57,740.82
2018,3,25,10,15,919.5,99.0,2.3,8.9,747.0,917.83,719.23
2018,3,25,10,30,891.0,114.0,2.4,9.1,765.0,884.68,695.47
2018,3,25,10,45,935.0,100.5,2.45,9.25,803.0,879.78,691.48
2018,3,25,11,0,979.0,87.0,2.5,9.4,841.0,869.56,683.55
2018,3,25,11,15,983.5,87.0,2.55,9.5,857.5,837.42,660.25
2018,3,25,11,30,988.0,87.0,2.6,9.6,874.0,801.9,634.65
2018,3,25,11,45,990.5,87.0,2.7,9.7,882.0,761.76,604.4
2018,3,25,12,0,993.0,87.0,2.8,9.8,890.0,718.67,570.44
2018,3,25,12,15,993.5,86.5,2.85,9.85,890.0,671.17,532.12
2018,3,25,12,30,994.0,86.0,2.9,9.9,890.0,621.28,490.89
2018,3,25,12,45,993.5,85.0,2.9,10.0,881.5,568.29,445.78
2018,3,25,13,0,993.0,84.0,2.9,10.1,873.0,513.44,397.88
2018,3,25,13,15,978.5,87.5,2.9,10.1,852.0,455.01,346.11
2018,3,25,13,30,964.0,91.0,2.9,10.1,831.0,396.47,293.13
2018,3,25,13,45,756.0,169.5,2.9,10.1,739.0,327.47,237.46
2018,3,25,14,0,548.0,248.0,2.9,10.1,647.0,286.31,207.63
2018,3,25,14,15,375.0,256.5,2.85,10.05,524.0,224.47,163.78
2018,3,25,14,30,202.0,265.0,2.8,10.0,401.0,201.79,154.52
2018,3,25,14,45,104.5,205.5,2.75,9.95,275.5,146.21,115.47
2018,3,25,15,0,7.0,146.0,2.7,9.9,150.0,117.43,98.17
2018,3,25,15,15,3.5,120.0,2.7,9.9,122.0,97.88,81.35
2018,3,25,15,30,0.0,94.0,2.7,9.9,94.0,77.83,63.91
2018,3,25,15,45,96.5,116.5,2.55,9.7,160.5,87.71,72.96
2018,3,25,16,0,193.0,139.0,2.4,9.5,227.0,97.23,81.72
2018,3,25,16,15,407.0,113.0,2.1,9.1,271.0,78.73,65.56
2018,3,25,16,30,621.0,87.0,1.8,8.7,315.0,64.81,53.34
2018,3,25,16,45,541.0,82.5,1.55,8.35,259.5,62.38,51.35
2018,3,25,17,0,461.0,78.0,1.3,8.0,204.0,60.14,49.4
2018,3,25,17,15,469.0,61.5,1.25,7.25,166.0,48.54,38.81
2018,3,25,17,30,477.0,45.0,1.2,6.5,128.0,36.3,27.41
2018,3,25,17,45,408.5,35.5,1.2,5.75,89.5,29.16,20.35
2018,3,25,18,0,340.0,26.0,1.2,5.0,51.0,21.86,10.04
2018,3,25,18,15,182.0,14.5,1.25,4.75,26.5,12.38,0.0
2018,3,25,18,30,24.0,3.0,1.3,4.5,2.0,0.0,0.0
2018,3,25,18,45,12.0,1.5,1.3,4.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-0.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,3,26,5,45,33.0,3.5,2.2,-0.35,3.0,0.0,0.0
2018,3,26,6,0,66.0,7.0,2.3,-0.1,6.0,0.0,0.0
2018,3,26,6,15,247.5,17.5,2.5,0.7,35.0,196.05,0.0
2018,3,26,6,30,429.0,28.0,2.7,1.5,64.0,414.01,320.28
2018,3,26,6,45,539.5,34.0,2.95,2.3,112.5,512.74,433.36
2018,3,26,7,0,650.0,40.0,3.2,3.1,161.0,627.18,533.44
2018,3,26,7,15,710.5,44.5,3.45,3.85,215.0,699.93,594.61
2018,3,26,7,30,771.0,49.0,3.7,4.6,269.0,772.67,652.21
2018,3,26,7,45,808.5,53.0,3.9,5.4,323.5,823.6,689.74
2018,3,26,8,0,846.0,57.0,4.1,6.2,378.0,862.95,717.06
2018,3,26,8,15,871.0,59.5,4.2,6.85,430.0,895.89,738.62
2018,3,26,8,30,896.0,62.0,4.3,7.5,482.0,926.07,757.63
2018,3,26,8,45,913.5,65.0,4.4,8.15,531.0,946.75,769.35
2018,3,26,9,0,931.0,68.0,4.5,8.8,580.0,963.89,778.48
2018,3,26,9,15,945.5,70.0,4.55,9.35,624.5,973.19,781.8
2018,3,26,9,30,960.0,72.0,4.6,9.9,669.0,978.6,782.5
2018,3,26,9,45,970.5,72.5,4.6,10.4,707.0,974.55,776.27
2018,3,26,10,0,981.0,73.0,4.6,10.9,745.0,966.55,767.49
2018,3,26,10,15,987.0,74.5,4.6,11.25,775.5,951.74,754.5
2018,3,26,10,30,993.0,76.0,4.6,11.6,806.0,933.02,738.94
2018,3,26,10,45,997.5,76.5,4.6,12.0,829.5,908.12,718.99
2018,3,26,11,0,1002.0,77.0,4.6,12.4,853.0,879.54,696.57
2018,3,26,11,15,1006.5,77.0,4.55,12.65,869.5,846.87,671.36
2018,3,26,11,30,1011.0,77.0,4.5,12.9,886.0,810.76,643.73
2018,3,26,11,45,1013.0,76.0,4.5,13.1,893.0,768.65,611.13
2018,3,26,12,0,1015.0,75.0,4.5,13.3,900.0,723.63,574.51
2018,3,26,12,15,1011.0,77.0,4.45,13.45,898.5,674.99,534.2
2018,3,26,12,30,1007.0,79.0,4.4,13.6,897.0,624.19,491.36
2018,3,26,12,45,1001.0,81.5,4.35,13.75,887.5,570.89,445.56
2018,3,26,13,0,995.0,84.0,4.3,13.9,878.0,516.1,397.46
2018,3,26,13,15,989.0,83.5,4.25,13.95,859.5,457.73,345.54
2018,3,26,13,30,983.0,83.0,4.2,14.0,841.0,398.52,291.84
2018,3,26,13,45,974.5,83.5,4.2,14.05,815.5,338.75,237.21
2018,3,26,14,0,966.0,84.0,4.2,14.1,790.0,278.87,183.07
2018,3,26,14,15,956.5,83.0,4.15,14.05,757.5,217.92,131.1
2018,3,26,14,30,947.0,82.0,4.1,14.0,725.0,157.53,86.9
2018,3,26,14,45,934.0,81.0,4.05,13.95,686.0,97.75,58.5
2018,3,26,15,0,921.0,80.0,4.0,13.9,647.0,72.91,58.27
2018,3,26,15,15,905.0,78.0,4.0,13.9,602.5,71.45,57.18
2018,3,26,15,30,889.0,76.0,4.0,13.9,558.0,69.89,56.0
2018,3,26,15,45,866.0,73.5,3.65,13.55,508.5,67.8,54.42
2018,3,26,16,0,843.0,71.0,3.3,13.2,459.0,58.55,46.52
2018,3,26,16,15,811.5,68.0,2.95,12.6,406.5,56.67,45.12
2018,3,26,16,30,780.0,65.0,2.6,12.0,354.0,54.78,43.69
2018,3,26,16,45,735.5,61.0,2.25,11.4,300.5,51.97,41.38
2018,3,26,17,0,691.0,57.0,1.9,10.8,247.0,49.19,38.99
2018,3,26,17,15,611.0,51.0,1.95,9.95,193.0,40.83,31.44
2018,3,26,17,30,531.0,45.0,2.0,9.1,139.0,36.51,27.31
2018,3,26,17,45,391.0,36.0,2.0,8.25,92.5,29.45,20.42
2018,3,26,18,0,251.0,27.0,2.0,7.4,46.0,22.49,11.06
2018,3,26,18,15,136.5,15.0,2.0,7.2,24.0,12.8,0.0
2018,3,26,18,30,22.0,3.0,2.0,7.0,2.0,0.0,0.0
2018,3,26,18,45,11.0,1.5,2.05,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,5,45,28.5,3.5,2.0,3.3,3.0,0.0,0.0
2018,3,27,6,0,57.0,7.0,2.0,3.6,6.0,0.0,0.0
2018,3,27,6,15,223.0,18.0,2.2,4.5,35.0,179.25,0.0
2018,3,27,6,30,389.0,29.0,2.4,5.4,64.0,387.05,303.57
2018,3,27,6,45,497.0,36.0,2.55,6.35,111.5,492.45,411.4
2018,3,27,7,0,605.0,43.0,2.7,7.3,159.0,595.44,499.48
2018,3,27,7,15,667.0,48.5,2.8,8.0,212.0,670.14,560.35
2018,3,27,7,30,729.0,54.0,2.9,8.7,265.0,744.93,617.71
2018,3,27,7,45,768.5,57.5,3.0,9.4,318.5,796.37,654.53
2018,3,27,8,0,808.0,61.0,3.1,10.1,372.0,846.02,688.56
2018,3,27,8,15,821.5,68.0,3.25,10.7,421.0,874.23,706.31
2018,3,27,8,30,835.0,75.0,3.4,11.3,470.0,899.19,721.44
2018,3,27,8,45,803.5,92.5,3.55,11.9,504.0,891.62,712.81
2018,3,27,9,0,772.0,110.0,3.7,12.5,538.0,879.16,701.0
2018,3,27,9,15,841.5,96.5,3.65,12.95,596.0,921.38,728.12
2018,3,27,9,30,911.0,83.0,3.6,13.4,654.0,949.01,744.04
2018,3,27,9,45,927.5,82.5,3.6,13.85,693.5,949.49,741.22
2018,3,27,10,0,944.0,82.0,3.6,14.3,733.0,946.07,736.07
2018,3,27,10,15,952.0,83.0,3.6,14.65,763.5,932.84,724.55
2018,3,27,10,30,960.0,84.0,3.6,15.0,794.0,915.77,710.61
2018,3,27,10,45,965.5,84.5,3.55,15.4,817.5,892.29,691.93
2018,3,27,11,0,971.0,85.0,3.5,15.8,841.0,865.19,670.91
2018,3,27,11,15,878.5,133.5,3.5,16.05,827.5,812.73,632.61
2018,3,27,11,30,786.0,182.0,3.5,16.3,814.0,756.09,588.28
2018,3,27,11,45,703.5,227.5,3.5,16.6,797.0,701.39,544.88
2018,3,27,12,0,621.0,273.0,3.5,16.9,780.0,647.61,501.99
2018,3,27,12,15,618.5,274.5,3.5,17.05,779.5,610.25,472.32
2018,3,27,12,30,616.0,276.0,3.5,17.2,779.0,571.48,440.94
2018,3,27,12,45,646.0,257.0,3.45,17.4,779.5,532.67,408.79
2018,3,27,13,0,676.0,238.0,3.4,17.6,780.0,490.03,372.67
2018,3,27,13,15,726.5,207.5,3.3,17.75,779.5,443.34,332.0
2018,3,27,13,30,777.0,177.0,3.2,17.9,779.0,391.24,285.6
2018,3,27,13,45,855.0,134.0,3.1,18.0,777.5,337.61,235.81
2018,3,27,14,0,933.0,91.0,3.0,18.1,776.0,278.15,180.58
2018,3,27,14,15,936.5,84.5,2.9,18.2,747.5,217.37,129.12
2018,3,27,14,30,940.0,78.0,2.8,18.3,719.0,155.83,83.89
2018,3,27,14,45,936.0,73.5,2.7,18.4,682.5,94.7,53.94
2018,3,27,15,0,932.0,69.0,2.6,18.5,646.0,65.99,51.25
2018,3,27,15,15,917.5,67.5,2.6,18.5,602.0,64.73,50.35
2018,3,27,15,30,903.0,66.0,2.6,18.5,558.0,63.4,49.37
2018,3,27,15,45,882.5,64.0,2.2,18.3,509.5,61.55,47.98
2018,3,27,16,0,862.0,62.0,1.8,18.1,461.0,59.62,46.51
2018,3,27,16,15,831.0,60.0,1.65,17.5,409.0,57.45,44.91
2018,3,27,16,30,800.0,58.0,1.5,16.9,357.0,49.52,38.2
2018,3,27,16,45,724.5,58.5,1.3,16.3,298.5,49.79,38.64
2018,3,27,17,0,649.0,59.0,1.1,15.7,240.0,46.35,35.72
2018,3,27,17,15,458.5,59.5,1.15,14.75,174.0,46.61,35.96
2018,3,27,17,30,268.0,60.0,1.2,13.8,108.0,45.17,34.46
2018,3,27,17,45,215.0,43.0,1.25,12.9,73.5,32.85,23.02
2018,3,27,18,0,162.0,26.0,1.3,12.0,39.0,20.15,9.6
2018,3,27,18,15,94.5,14.5,1.3,11.65,20.5,12.38,0.0
2018,3,27,18,30,27.0,3.0,1.3,11.3,2.0,0.0,0.0
2018,3,27,18,45,13.5,1.5,1.35,11.0,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,28,5,45,30.5,3.0,1.65,5.65,3.0,0.0,0.0
2018,3,28,6,0,61.0,6.0,1.7,5.9,6.0,5.12,0.0
2018,3,28,6,15,225.5,18.0,1.95,6.6,36.5,216.96,0.0
2018,3,28,6,30,390.0,30.0,2.2,7.3,67.0,390.08,309.16
2018,3,28,6,45,493.0,37.0,2.5,8.0,114.0,491.98,409.51
2018,3,28,7,0,596.0,44.0,2.8,8.7,161.0,591.11,494.48
2018,3,28,7,15,657.5,49.5,2.8,9.3,214.0,665.31,554.24
2018,3,28,7,30,719.0,55.0,2.8,9.9,267.0,739.6,610.47
2018,3,28,7,45,759.5,58.5,2.8,10.5,320.5,791.82,647.2
2018,3,28,8,0,800.0,62.0,2.8,11.1,374.0,842.32,681.13
2018,3,28,8,15,827.5,65.5,2.8,11.7,426.0,878.6,703.53
2018,3,28,8,30,855.0,69.0,2.8,12.3,478.0,901.96,716.17
2018,3,28,8,45,875.0,71.0,2.75,12.85,526.0,923.26,726.96
2018,3,28,9,0,895.0,73.0,2.7,13.4,574.0,941.24,735.31
2018,3,28,9,15,912.5,74.0,2.65,13.85,618.0,952.04,738.95
2018,3,28,9,30,930.0,75.0,2.6,14.3,662.0,959.1,740.17
2018,3,28,9,45,944.5,74.5,2.55,14.8,700.5,957.72,735.63
2018,3,28,10,0,959.0,74.0,2.5,15.3,739.0,952.43,728.7
2018,3,28,10,15,966.5,75.0,2.5,15.7,770.0,938.67,716.99
2018,3,28,10,30,974.0,76.0,2.5,16.1,801.0,921.05,702.91
2018,3,28,10,45,980.0,77.0,2.5,16.55,825.5,898.33,685.42
2018,3,28,11,0,986.0,78.0,2.5,17.0,850.0,871.89,665.56
2018,3,28,11,15,990.0,78.0,2.55,17.35,866.0,839.27,642.16
2018,3,28,11,30,994.0,78.0,2.6,17.7,882.0,803.29,616.43
2018,3,28,11,45,996.0,78.5,2.7,18.05,890.0,763.18,587.16
2018,3,28,12,0,998.0,79.0,2.8,18.4,898.0,720.13,553.78
2018,3,28,12,15,997.5,78.5,2.85,18.6,897.0,671.92,515.93
2018,3,28,12,30,997.0,78.0,2.9,18.8,896.0,621.41,475.38
2018,3,28,12,45,994.5,78.5,2.9,19.05,887.0,568.66,431.73
2018,3,28,13,0,992.0,79.0,2.9,19.3,878.0,514.19,385.54
2018,3,28,13,15,988.0,78.0,2.9,19.5,860.5,456.46,335.72
2018,3,28,13,30,984.0,77.0,2.9,19.7,843.0,397.7,283.92
2018,3,28,13,45,978.0,76.5,2.85,19.85,818.0,337.96,230.68
2018,3,28,14,0,972.0,76.0,2.8,20.0,793.0,277.89,177.6
2018,3,28,14,15,964.5,74.5,2.75,20.05,761.0,216.75,126.46
2018,3,28,14,30,957.0,73.0,2.7,20.1,729.0,155.96,82.4
2018,3,28,14,45,946.0,71.5,2.6,20.15,690.5,95.58,53.14
2018,3,28,15,0,935.0,70.0,2.5,20.2,652.0,66.69,51.48
2018,3,28,15,15,920.5,68.5,2.5,20.2,608.0,65.46,50.6
2018,3,28,15,30,906.0,67.0,2.5,20.2,564.0,64.14,49.63
2018,3,28,15,45,886.5,64.5,2.2,20.0,515.0,61.98,47.99
2018,3,28,16,0,867.0,62.0,1.9,19.8,466.0,59.71,46.25
2018,3,28,16,15,840.5,59.0,1.75,19.2,414.5,56.88,44.08
2018,3,28,16,30,814.0,56.0,1.6,18.6,363.0,53.95,41.78
2018,3,28,16,45,775.0,52.5,1.4,17.95,309.5,45.45,34.54
2018,3,28,17,0,736.0,49.0,1.2,17.3,256.0,42.78,32.32
2018,3,28,17,15,644.5,46.5,1.25,16.35,200.5,40.64,30.47
2018,3,28,17,30,553.0,44.0,1.3,15.4,145.0,35.66,25.89
2018,3,28,17,45,409.5,36.0,1.4,14.45,97.5,29.37,19.9
2018,3,28,18,0,266.0,28.0,1.5,13.5,50.0,23.24,12.32
2018,3,28,18,15,142.5,15.0,1.5,13.15,26.0,12.8,0.0
2018,3,28,18,30,19.0,2.0,1.5,12.8,2.0,0.0,0.0
2018,3,28,18,45,9.5,1.0,1.55,12.45,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,7.5,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,7.8,8.0,49.28,0.0
2018,3,29,6,15,163.0,20.5,1.9,8.6,34.0,177.2,0.0
2018,3,29,6,30,266.0,33.0,2.2,9.4,60.0,297.7,238.75
2018,3,29,6,45,347.0,44.5,2.45,10.15,101.0,384.61,321.71
2018,3,29,7,0,428.0,56.0,2.7,10.9,142.0,475.76,399.89
2018,3,29,7,15,454.5,70.5,2.75,11.5,185.5,526.14,441.5
2018,3,29,7,30,481.0,85.0,2.8,12.1,229.0,575.83,480.27
2018,3,29,7,45,485.0,102.5,2.85,12.7,271.0,600.33,497.58
2018,3,29,8,0,489.0,120.0,2.9,13.3,313.0,629.79,518.01
2018,3,29,8,15,562.5,121.0,2.85,13.85,371.0,709.83,575.7
2018,3,29,8,30,636.0,122.0,2.8,14.4,429.0,781.38,624.75
2018,3,29,8,45,657.5,131.0,2.75,14.95,476.0,810.88,642.02
2018,3,29,9,0,679.0,140.0,2.7,15.5,523.0,837.32,657.14
2018,3,29,9,15,809.0,108.0,2.6,16.05,598.0,908.59,703.13
2018,3,29,9,30,939.0,76.0,2.5,16.6,673.0,970.81,741.08
2018,3,29,9,45,952.5,76.0,2.4,17.15,711.5,968.95,734.98
2018,3,29,10,0,966.0,76.0,2.3,17.7,750.0,963.14,727.07
2018,3,29,10,15,973.0,77.0,2.3,18.1,781.0,948.7,715.07
2018,3,29,10,30,980.0,78.0,2.3,18.5,812.0,930.39,700.75
2018,3,29,10,45,985.0,79.5,2.3,18.9,836.0,907.1,683.27
2018,3,29,11,0,990.0,81.0,2.3,19.3,860.0,880.11,663.46
2018,3,29,11,15,954.0,101.5,2.35,19.65,864.0,836.67,633.05
2018,3,29,11,30,918.0,122.0,2.4,20.0,868.0,790.92,600.78
2018,3,29,11,45,934.5,114.5,2.45,20.3,880.0,755.54,574.21
2018,3,29,12,0,951.0,107.0,2.5,20.6,892.0,716.54,544.35
2018,3,29,12,15,976.0,94.0,2.5,20.85,899.0,674.35,511.37
2018,3,29,12,30,1001.0,81.0,2.5,21.1,906.0,627.94,474.33
2018,3,29,12,45,980.5,90.5,2.5,21.3,891.5,573.26,430.02
2018,3,29,13,0,960.0,100.0,2.5,21.5,877.0,518.16,384.34
2018,3,29,13,15,930.0,112.0,2.45,21.65,852.0,461.04,336.2
2018,3,29,13,30,900.0,124.0,2.4,21.8,827.0,405.03,288.15
2018,3,29,13,45,791.5,164.0,2.4,21.9,768.5,344.2,238.68
2018,3,29,14,0,683.0,204.0,2.4,22.0,710.0,290.07,196.13
2018,3,29,14,15,722.5,177.5,2.35,22.0,693.0,232.86,147.99
2018,3,29,14,30,762.0,151.0,2.3,22.0,676.0,171.82,101.52
2018,3,29,14,45,692.0,164.0,2.3,22.0,621.0,126.41,81.68
2018,3,29,15,0,622.0,177.0,2.3,22.0,566.0,111.84,88.91
2018,3,29,15,15,702.0,139.0,2.3,22.0,549.5,91.17,71.84
2018,3,29,15,30,782.0,101.0,2.3,22.0,533.0,76.69,59.87
2018,3,29,15,45,813.0,85.0,2.1,21.6,499.0,67.1,52.01
2018,3,29,16,0,844.0,69.0,1.9,21.2,465.0,64.29,49.88
2018,3,29,16,15,834.0,64.0,1.75,20.5,418.5,53.81,41.17
2018,3,29,16,30,824.0,59.0,1.6,19.8,372.0,50.48,38.55
2018,3,29,16,45,769.5,57.0,1.45,19.05,315.5,48.93,37.42
2018,3,29,17,0,715.0,55.0,1.3,18.3,259.0,47.53,36.35
2018,3,29,17,15,664.5,48.5,1.35,17.3,207.5,42.46,31.94
2018,3,29,17,30,614.0,42.0,1.4,16.3,156.0,37.3,27.25
2018,3,29,17,45,499.0,35.5,1.45,15.3,108.5,29.22,19.74
2018,3,29,18,0,384.0,29.0,1.5,14.3,61.0,24.35,13.53
2018,3,29,18,15,218.5,17.5,1.5,13.9,33.0,14.94,0.0
2018,3,29,18,30,53.0,6.0,1.5,13.5,5.0,0.0,0.0
2018,3,29,18,45,26.5,3.0,1.55,13.1,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,30,5,45,15.0,4.0,1.05,8.7,4.0,0.0,0.0
2018,3,30,6,0,30.0,8.0,1.0,8.9,8.0,28.14,0.0
2018,3,30,6,15,108.5,22.5,1.05,9.65,32.5,142.54,32.77
2018,3,30,6,30,187.0,37.0,1.1,10.4,57.0,242.11,194.05
2018,3,30,6,45,278.0,50.0,1.1,11.15,98.0,333.61,277.12
2018,3,30,7,0,369.0,63.0,1.1,11.9,139.0,431.23,358.58
2018,3,30,7,15,408.5,76.5,1.1,12.4,183.0,489.02,404.61
2018,3,30,7,30,448.0,90.0,1.1,12.9,227.0,547.17,448.67
2018,3,30,7,45,447.0,110.0,1.1,13.35,267.5,577.0,469.36
2018,3,30,8,0,446.0,130.0,1.1,13.8,308.0,604.09,487.13
2018,3,30,8,15,491.5,138.0,1.05,14.4,358.0,657.06,523.04
2018,3,30,8,30,537.0,146.0,1.0,15.0,408.0,708.76,556.29
2018,3,30,8,45,558.5,157.5,1.0,15.65,453.5,740.17,574.76
2018,3,30,9,0,580.0,169.0,1.0,16.3,499.0,768.96,591.33
2018,3,30,9,15,405.5,229.0,1.0,16.85,468.0,664.84,511.34
2018,3,30,9,30,231.0,289.0,1.0,17.4,437.0,521.12,402.91
2018,3,30,9,45,258.5,306.5,1.0,17.9,481.0,574.73,441.14
2018,3,30,10,0,286.0,324.0,1.0,18.4,525.0,606.26,461.44
2018,3,30,10,15,340.0,322.0,1.0,18.8,571.0,638.07,482.94
2018,3,30,10,30,394.0,320.0,1.0,19.2,617.0,666.52,501.68
2018,3,30,10,45,345.5,348.0,1.05,19.6,614.0,635.12,476.97
2018,3,30,11,0,297.0,376.0,1.1,20.0,611.0,603.65,452.85
2018,3,30,11,15,294.0,384.0,1.15,20.35,620.5,589.24,441.86
2018,3,30,11,30,291.0,392.0,1.2,20.7,630.0,573.6,429.8
2018,3,30,11,45,269.5,400.5,1.2,21.05,622.5,544.46,407.59
2018,3,30,12,0,248.0,409.0,1.2,21.4,615.0,511.04,382.47
2018,3,30,12,15,277.0,403.0,1.25,21.6,632.5,506.77,378.98
2018,3,30,12,30,306.0,397.0,1.3,21.8,650.0,494.7,369.35
2018,3,30,12,45,383.0,365.0,1.3,21.95,678.5,484.37,360.47
2018,3,30,13,0,460.0,333.0,1.3,22.1,707.0,465.08,343.93
2018,3,30,13,15,452.0,327.5,1.35,22.15,689.0,423.64,311.33
2018,3,30,13,30,444.0,322.0,1.4,22.2,671.0,382.8,278.69
2018,3,30,13,45,403.0,325.0,1.4,22.2,634.5,344.66,248.56
2018,3,30,14,0,362.0,328.0,1.4,22.2,598.0,305.8,218.58
2018,3,30,14,15,414.5,296.0,1.4,22.15,592.5,258.53,179.66
2018,3,30,14,30,467.0,264.0,1.4,22.1,587.0,212.76,144.28
2018,3,30,14,45,403.0,267.0,1.4,22.05,535.0,185.76,133.61
2018,3,30,15,0,339.0,270.0,1.4,22.0,483.0,170.03,136.56
2018,3,30,15,15,281.0,258.0,1.4,22.0,426.5,163.93,131.97
2018,3,30,15,30,223.0,246.0,1.4,22.0,370.0,165.72,133.86
2018,3,30,15,45,296.5,211.5,1.3,21.7,361.0,140.68,113.65
2018,3,30,16,0,370.0,177.0,1.2,21.4,352.0,122.45,98.95
2018,3,30,16,15,328.0,162.0,1.1,20.9,304.5,113.34,91.81
2018,3,30,16,30,286.0,147.0,1.0,20.4,257.0,103.94,84.3
2018,3,30,16,45,286.0,124.5,0.95,19.95,220.5,89.99,72.71
2018,3,30,17,0,286.0,102.0,0.9,19.5,184.0,75.42,60.36
2018,3,30,17,15,273.0,83.0,0.95,18.8,148.5,60.9,47.82
2018,3,30,17,30,260.0,64.0,1.0,18.1,113.0,47.94,36.31
2018,3,30,17,45,201.0,48.0,1.05,17.45,78.5,36.45,25.8
2018,3,30,18,0,142.0,32.0,1.1,16.8,44.0,24.62,13.91
2018,3,30,18,15,83.5,18.0,1.15,16.2,24.0,15.36,0.0
2018,3,30,18,30,25.0,4.0,1.2,15.6,4.0,0.0,0.0
2018,3,30,18,45,12.5,2.0,1.25,14.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,31,5,45,7.5,3.5,1.7,7.8,3.5,0.0,0.0
2018,3,31,6,0,15.0,7.0,1.8,8.2,7.0,16.67,0.0
2018,3,31,6,15,99.5,23.5,2.05,8.8,33.5,126.44,51.8
2018,3,31,6,30,184.0,40.0,2.3,9.4,60.0,244.54,199.25
2018,3,31,6,45,236.0,55.5,2.5,10.0,96.0,308.42,259.6
2018,3,31,7,0,288.0,71.0,2.7,10.6,132.0,375.53,318.65
2018,3,31,7,15,206.0,94.5,2.65,11.1,144.0,319.82,271.51
2018,3,31,7,30,124.0,118.0,2.6,11.6,156.0,259.18,218.66
2018,3,31,7,45,213.0,137.0,2.5,12.1,217.0,380.13,319.3
2018,3,31,8,0,302.0,156.0,2.4,12.6,278.0,484.24,401.89
2018,3,31,8,15,299.5,179.5,2.45,13.15,313.5,509.17,418.18
2018,3,31,8,30,297.0,203.0,2.5,13.7,349.0,531.97,432.96
2018,3,31,8,45,274.0,228.5,2.5,14.3,373.5,535.71,432.2
2018,3,31,9,0,251.0,254.0,2.5,14.9,398.0,537.22,429.93
2018,3,31,9,15,274.0,271.0,2.55,15.4,439.0,570.22,453.15
2018,3,31,9,30,297.0,288.0,2.6,15.9,480.0,601.23,474.37
2018,3,31,9,45,284.5,309.0,2.65,16.45,501.0,601.63,471.8
2018,3,31,10,0,272.0,330.0,2.7,17.0,522.0,600.29,468.28
2018,3,31,10,15,312.0,335.5,2.7,17.45,565.0,627.72,487.38
2018,3,31,10,30,352.0,341.0,2.7,17.9,608.0,652.07,503.76
2018,3,31,10,45,415.5,329.5,2.7,18.35,653.5,688.08,528.75
2018,3,31,11,0,479.0,318.0,2.7,18.8,699.0,706.97,541.22
2018,3,31,11,15,522.5,310.5,2.75,19.05,733.0,708.43,541.43
2018,3,31,11,30,566.0,303.0,2.8,19.3,767.0,705.24,538.22
2018,3,31,11,45,601.0,290.0,2.85,19.6,787.0,686.59,523.67
2018,3,31,12,0,636.0,277.0,2.9,19.9,807.0,664.38,506.22
2018,3,31,12,15,662.0,263.0,2.95,20.0,814.0,631.15,480.64
2018,3,31,12,30,688.0,249.0,3.0,20.1,821.0,594.32,451.7
2018,3,31,12,45,727.0,226.0,3.0,20.25,824.5,553.65,418.79
2018,3,31,13,0,766.0,203.0,3.0,20.4,828.0,508.45,381.23
2018,3,31,13,15,839.0,162.0,3.05,20.35,834.0,462.44,341.5
2018,3,31,13,30,912.0,121.0,3.1,20.3,840.0,410.03,294.71
2018,3,31,13,45,877.0,130.0,3.15,20.25,804.5,346.61,240.62
2018,3,31,14,0,842.0,139.0,3.2,20.2,769.0,290.27,192.49
2018,3,31,14,15,720.5,178.0,3.2,20.0,701.0,235.18,151.4
2018,3,31,14,30,599.0,217.0,3.2,19.8,633.0,200.15,131.13
2018,3,31,14,45,613.0,197.0,3.25,19.6,603.0,146.12,98.86
2018,3,31,15,0,627.0,177.0,3.3,19.4,573.0,111.31,89.4
2018,3,31,15,15,680.0,145.5,3.3,19.4,548.0,94.59,75.52
2018,3,31,15,30,733.0,114.0,3.3,19.4,523.0,77.29,61.0
2018,3,31,15,45,751.5,98.0,3.3,18.45,485.5,75.37,59.81
2018,3,31,16,0,770.0,82.0,3.3,17.5,448.0,65.27,51.48
2018,3,31,16,15,589.5,105.0,3.2,16.75,367.0,74.98,60.32
2018,3,31,16,30,409.0,128.0,3.1,16.0,286.0,89.44,73.35
2018,3,31,16,45,442.0,104.0,3.0,15.2,252.0,74.91,60.97
2018,3,31,17,0,475.0,80.0,2.9,14.4,218.0,61.06,48.96
2018,3,31,17,15,425.0,68.0,2.95,13.45,173.0,52.94,41.82
2018,3,31,17,30,375.0,56.0,3.0,12.5,128.0,42.72,32.55
2018,3,31,17,45,291.5,44.0,3.05,11.6,89.5,33.82,24.19
2018,3,31,18,0,208.0,32.0,3.1,10.7,51.0,24.78,14.73
2018,3,31,18,15,110.5,17.5,3.2,10.25,27.0,14.94,0.0
2018,3,31,18,30,13.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,3,31,18,45,6.5,1.5,3.4,9.35,1.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,1,5,45,38.0,5.5,1.25,5.7,6.0,0.0,0.0
2018,4,1,6,0,76.0,11.0,1.3,6.1,12.0,63.81,0.0
2018,4,1,6,15,219.5,24.5,1.5,6.85,46.0,232.69,128.54
2018,4,1,6,30,363.0,38.0,1.7,7.6,80.0,381.68,313.42
2018,4,1,6,45,459.5,47.0,1.95,8.35,128.0,483.1,403.71
2018,4,1,7,0,556.0,56.0,2.2,9.1,176.0,588.22,490.96
2018,4,1,7,15,616.5,62.5,2.15,9.75,229.0,661.6,547.79
2018,4,1,7,30,677.0,69.0,2.1,10.4,282.0,735.31,601.59
2018,4,1,7,45,716.5,74.5,2.05,11.1,335.5,788.16,637.06
2018,4,1,8,0,756.0,80.0,2.0,11.8,389.0,833.54,665.63
2018,4,1,8,15,784.0,84.0,1.95,12.45,440.5,870.57,687.37
2018,4,1,8,30,812.0,88.0,1.9,13.1,492.0,904.72,706.5
2018,4,1,8,45,832.5,91.5,1.9,13.75,540.0,927.96,718.28
2018,4,1,9,0,853.0,95.0,1.9,14.4,588.0,947.73,727.69
2018,4,1,9,15,875.0,94.5,1.95,15.0,632.5,949.85,725.92
2018,4,1,9,30,897.0,94.0,2.0,15.6,677.0,959.06,729.32
2018,4,1,9,45,916.5,92.0,2.05,16.15,716.5,960.42,727.61
2018,4,1,10,0,936.0,90.0,2.1,16.7,756.0,957.88,723.56
2018,4,1,10,15,944.0,91.5,2.15,17.15,787.0,944.91,712.97
2018,4,1,10,30,952.0,93.0,2.2,17.6,818.0,928.1,700.08
2018,4,1,10,45,958.0,94.0,2.3,18.05,841.5,905.3,683.76
2018,4,1,11,0,964.0,95.0,2.4,18.5,865.0,878.85,665.03
2018,4,1,11,15,966.5,96.0,2.45,18.75,880.5,846.14,642.09
2018,4,1,11,30,969.0,97.0,2.5,19.0,896.0,810.22,616.92
2018,4,1,11,45,970.5,97.0,2.6,19.2,903.0,769.62,587.76
2018,4,1,12,0,972.0,97.0,2.7,19.4,910.0,726.26,554.95
2018,4,1,12,15,971.5,97.0,2.8,19.45,909.0,679.09,518.83
2018,4,1,12,30,971.0,97.0,2.9,19.5,908.0,629.7,479.99
2018,4,1,12,45,968.5,97.0,3.0,19.55,898.5,577.28,437.68
2018,4,1,13,0,966.0,97.0,3.1,19.6,889.0,523.27,392.78
2018,4,1,13,15,961.5,96.0,3.15,19.55,871.0,466.31,344.32
2018,4,1,13,30,957.0,95.0,3.2,19.5,853.0,408.47,293.87
2018,4,1,13,45,950.5,94.0,3.3,19.45,827.5,349.38,241.67
2018,4,1,14,0,944.0,93.0,3.4,19.4,802.0,290.09,189.39
2018,4,1,14,15,935.5,91.5,3.5,19.2,770.0,230.13,138.91
2018,4,1,14,30,927.0,90.0,3.6,19.0,738.0,170.66,94.73
2018,4,1,14,45,915.0,88.5,3.7,18.8,699.0,111.72,63.83
2018,4,1,15,0,903.0,87.0,3.8,18.6,660.0,76.87,60.46
2018,4,1,15,15,887.0,84.5,3.8,18.6,615.5,75.25,59.27
2018,4,1,15,30,871.0,82.0,3.8,18.6,571.0,73.52,57.97
2018,4,1,15,45,826.0,83.5,3.95,17.7,515.0,65.99,51.87
2018,4,1,16,0,781.0,85.0,4.1,16.8,459.0,67.55,53.61
2018,4,1,16,15,757.0,80.5,4.15,16.05,410.0,65.08,51.81
2018,4,1,16,30,733.0,76.0,4.2,15.3,361.0,62.53,49.89
2018,4,1,16,45,698.5,70.0,4.25,14.55,310.0,53.73,42.37
2018,4,1,17,0,664.0,64.0,4.3,13.8,259.0,49.99,39.22
2018,4,1,17,15,598.0,58.0,4.3,12.9,207.0,45.93,35.65
2018,4,1,17,30,532.0,52.0,4.3,12.0,155.0,41.9,31.9
2018,4,1,17,45,421.5,43.0,4.3,11.15,109.0,35.15,25.44
2018,4,1,18,0,311.0,34.0,4.3,10.3,63.0,28.44,18.02
2018,4,1,18,15,174.5,20.0,4.3,9.9,34.5,16.91,0.0
2018,4,1,18,30,38.0,6.0,4.3,9.5,6.0,5.12,0.0
2018,4,1,18,45,19.0,3.0,4.25,9.1,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,2,5,45,40.0,6.5,2.7,6.55,7.5,0.0,0.0
2018,4,2,6,0,80.0,13.0,2.9,6.9,15.0,68.61,0.0
2018,4,2,6,15,185.5,27.5,3.0,7.4,46.0,216.75,137.41
2018,4,2,6,30,291.0,42.0,3.1,7.9,77.0,331.32,275.78
2018,4,2,6,45,337.0,55.5,3.2,8.35,115.5,391.3,332.75
2018,4,2,7,0,383.0,69.0,3.3,8.8,154.0,453.93,387.59
2018,4,2,7,15,504.0,73.5,3.35,9.35,216.0,578.69,489.39
2018,4,2,7,30,625.0,78.0,3.4,9.9,278.0,702.4,585.15
2018,4,2,7,45,637.5,88.0,3.4,10.45,322.5,735.6,607.48
2018,4,2,8,0,650.0,98.0,3.4,11.0,367.0,766.42,627.65
2018,4,2,8,15,529.0,141.5,3.3,11.6,378.5,699.96,573.22
2018,4,2,8,30,408.0,185.0,3.2,12.2,390.0,636.49,519.1
2018,4,2,8,45,437.0,197.0,3.1,12.8,435.5,674.39,545.3
2018,4,2,9,0,466.0,209.0,3.0,13.4,481.0,710.11,568.61
2018,4,2,9,15,631.5,167.5,2.95,13.9,564.0,821.81,649.73
2018,4,2,9,30,797.0,126.0,2.9,14.4,647.0,914.19,711.29
2018,4,2,9,45,861.5,107.0,2.85,14.9,699.0,938.58,724.14
2018,4,2,10,0,926.0,88.0,2.8,15.4,751.0,948.4,727.52
2018,4,2,10,15,934.0,89.0,2.75,15.8,781.0,935.11,715.56
2018,4,2,10,30,942.0,90.0,2.7,16.2,811.0,918.06,701.44
2018,4,2,10,45,947.5,91.5,2.7,16.6,834.5,895.67,684.28
2018,4,2,11,0,953.0,93.0,2.7,17.0,858.0,869.68,664.81
2018,4,2,11,15,956.0,93.5,2.7,17.35,873.0,837.27,641.12
2018,4,2,11,30,959.0,94.0,2.7,17.7,888.0,801.67,615.28
2018,4,2,11,45,960.0,94.5,2.65,18.05,895.0,761.64,585.07
2018,4,2,12,0,961.0,95.0,2.6,18.4,902.0,718.89,551.37
2018,4,2,12,15,960.5,95.0,2.65,18.6,901.0,672.25,515.03
2018,4,2,12,30,960.0,95.0,2.7,18.8,900.0,623.43,476.13
2018,4,2,12,45,958.0,94.5,2.7,19.0,890.5,571.46,433.62
2018,4,2,13,0,956.0,94.0,2.7,19.2,881.0,517.89,388.7
2018,4,2,13,15,950.5,94.0,2.7,19.25,863.5,461.9,340.92
2018,4,2,13,30,945.0,94.0,2.7,19.3,846.0,405.11,291.31
2018,4,2,13,45,937.0,94.5,2.7,19.4,821.0,347.37,240.18
2018,4,2,14,0,929.0,95.0,2.7,19.5,796.0,289.55,189.18
2018,4,2,14,15,920.0,93.5,2.65,19.4,763.5,230.36,139.38
2018,4,2,14,30,911.0,92.0,2.6,19.3,731.0,171.74,95.73
2018,4,2,14,45,898.5,90.5,2.55,19.25,692.5,113.7,64.87
2018,4,2,15,0,886.0,89.0,2.5,19.2,654.0,77.76,61.03
2018,4,2,15,15,870.5,87.0,2.5,19.2,610.5,76.52,60.18
2018,4,2,15,30,855.0,85.0,2.5,19.2,567.0,66.39,51.7
2018,4,2,15,45,837.0,81.0,2.35,18.85,519.0,64.33,50.18
2018,4,2,16,0,819.0,77.0,2.2,18.5,471.0,62.16,48.56
2018,4,2,16,15,790.5,73.0,2.05,17.9,419.5,59.76,46.77
2018,4,2,16,30,762.0,69.0,1.9,17.3,368.0,57.3,44.9
2018,4,2,16,45,717.0,66.0,1.8,16.65,315.0,55.42,43.5
2018,4,2,17,0,672.0,63.0,1.7,16.0,262.0,49.23,38.21
2018,4,2,17,15,606.5,57.0,1.7,14.95,210.0,45.13,34.67
2018,4,2,17,30,541.0,51.0,1.7,13.9,158.0,41.04,30.94
2018,4,2,17,45,423.5,42.5,1.75,12.85,111.0,34.63,24.88
2018,4,2,18,0,306.0,34.0,1.8,11.8,64.0,28.31,18.04
2018,4,2,18,15,172.0,20.0,1.95,11.3,35.0,16.8,0.0
2018,4,2,18,30,38.0,6.0,2.1,10.8,6.0,5.12,0.0
2018,4,2,18,45,19.0,3.0,2.2,10.3,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,3,5,45,59.0,7.5,1.35,4.5,9.0,0.0,0.0
2018,4,3,6,0,118.0,15.0,1.3,5.0,18.0,97.98,0.0
2018,4,3,6,15,272.5,27.5,1.6,5.8,56.0,283.44,197.33
2018,4,3,6,30,427.0,40.0,1.9,6.6,94.0,437.2,362.15
2018,4,3,6,45,521.5,48.0,2.2,7.45,144.5,538.26,450.71
2018,4,3,7,0,616.0,56.0,2.5,8.3,195.0,642.55,536.5
2018,4,3,7,15,640.0,64.5,2.55,8.95,242.0,688.23,571.85
2018,4,3,7,30,664.0,73.0,2.6,9.6,289.0,732.55,604.14
2018,4,3,7,45,736.5,73.5,2.6,10.2,351.0,802.64,653.78
2018,4,3,8,0,809.0,74.0,2.6,10.8,413.0,879.37,706.01
2018,4,3,8,15,834.5,77.5,2.65,11.4,465.0,913.88,726.64
2018,4,3,8,30,860.0,81.0,2.7,12.0,517.0,945.37,745.11
2018,4,3,8,45,876.5,85.0,2.7,12.6,565.0,965.61,755.0
2018,4,3,9,0,893.0,89.0,2.7,13.2,613.0,971.6,755.09
2018,4,3,9,15,905.0,91.5,2.7,13.7,655.5,978.44,756.33
2018,4,3,9,30,917.0,94.0,2.7,14.2,698.0,981.53,755.16
2018,4,3,9,45,925.5,97.0,2.7,14.7,735.0,978.08,749.73
2018,4,3,10,0,934.0,100.0,2.7,15.2,772.0,970.73,741.92
2018,4,3,10,15,940.5,101.5,2.65,15.7,802.0,956.09,728.93
2018,4,3,10,30,947.0,103.0,2.6,16.2,832.0,937.7,713.67
2018,4,3,10,45,952.0,104.0,2.55,16.65,854.5,913.82,695.03
2018,4,3,11,0,957.0,105.0,2.5,17.1,877.0,886.38,674.18
2018,4,3,11,15,960.5,105.5,2.45,17.4,892.5,853.84,650.34
2018,4,3,11,30,964.0,106.0,2.4,17.7,908.0,818.08,624.38
2018,4,3,11,45,918.0,130.5,2.4,18.0,899.5,765.57,585.11
2018,4,3,12,0,872.0,155.0,2.4,18.3,891.0,717.74,547.86
2018,4,3,12,15,885.0,148.0,2.4,18.45,894.0,674.67,514.62
2018,4,3,12,30,898.0,141.0,2.4,18.6,897.0,626.64,476.86
2018,4,3,12,45,897.0,139.5,2.45,18.75,888.0,576.45,436.49
2018,4,3,13,0,896.0,138.0,2.5,18.9,879.0,524.77,393.77
2018,4,3,13,15,859.0,152.0,2.55,18.9,850.5,466.79,345.69
2018,4,3,13,30,822.0,166.0,2.6,18.9,822.0,411.91,299.16
2018,4,3,13,45,853.5,145.5,2.7,18.85,808.5,355.09,249.04
2018,4,3,14,0,885.0,125.0,2.8,18.8,795.0,294.57,195.35
2018,4,3,14,15,886.0,118.0,2.85,18.65,765.5,241.85,150.33
2018,4,3,14,30,887.0,111.0,2.9,18.5,736.0,182.55,105.45
2018,4,3,14,45,871.5,108.0,3.0,18.3,695.0,115.04,66.13
2018,4,3,15,0,856.0,105.0,3.1,18.1,654.0,77.17,60.8
2018,4,3,15,15,846.0,101.5,3.1,18.1,613.0,76.08,60.06
2018,4,3,15,30,836.0,98.0,3.1,18.1,572.0,74.9,59.24
2018,4,3,15,45,811.5,95.0,3.2,17.35,522.5,73.79,58.66
2018,4,3,16,0,787.0,92.0,3.3,16.6,473.0,72.66,58.06
2018,4,3,16,15,753.0,88.0,3.25,15.85,420.5,70.63,56.67
2018,4,3,16,30,719.0,84.0,3.2,15.1,368.0,62.77,50.12
2018,4,3,16,45,671.5,79.0,3.15,14.35,314.5,60.0,47.97
2018,4,3,17,0,624.0,74.0,3.1,13.6,261.0,57.23,45.72
2018,4,3,17,15,556.0,66.5,3.1,12.7,209.0,52.32,41.42
2018,4,3,17,30,488.0,59.0,3.1,11.8,157.0,47.37,36.88
2018,4,3,17,45,380.5,48.5,3.05,10.85,111.0,39.61,29.52
2018,4,3,18,0,273.0,38.0,3.0,9.9,65.0,29.47,19.35
2018,4,3,18,15,155.5,23.0,3.0,9.45,36.5,17.94,0.0
2018,4,3,18,30,38.0,8.0,3.0,9.0,8.0,6.83,0.0
2018,4,3,18,45,19.0,4.0,3.0,8.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,2.25,6.45,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,2.4,6.7,14.0,42.98,0.0
2018,4,4,6,15,131.0,29.0,2.6,7.15,43.5,183.05,132.97
2018,4,4,6,30,218.0,45.0,2.8,7.6,73.0,277.95,233.05
2018,4,4,6,45,272.0,60.0,3.0,8.1,111.5,345.14,294.73
2018,4,4,7,0,326.0,75.0,3.2,8.6,150.0,415.16,355.9
2018,4,4,7,15,313.5,96.0,3.15,9.05,183.0,436.58,372.88
2018,4,4,7,30,301.0,117.0,3.1,9.5,216.0,434.67,370.15
2018,4,4,7,45,485.5,109.0,3.1,10.0,300.5,615.74,515.72
2018,4,4,8,0,670.0,101.0,3.1,10.5,385.0,792.09,647.15
2018,4,4,8,15,633.5,122.5,3.1,11.05,417.0,787.65,638.97
2018,4,4,8,30,597.0,144.0,3.1,11.6,449.0,778.59,628.89
2018,4,4,8,45,599.5,159.5,3.05,12.1,490.0,796.53,638.8
2018,4,4,9,0,602.0,175.0,3.0,12.6,531.0,811.26,646.09
2018,4,4,9,15,619.5,181.5,3.0,13.05,570.5,827.84,655.18
2018,4,4,9,30,637.0,188.0,3.0,13.5,610.0,841.1,661.91
2018,4,4,9,45,508.0,249.0,3.0,13.95,597.0,764.69,600.95
2018,4,4,10,0,379.0,310.0,3.0,14.4,584.0,677.75,532.43
2018,4,4,10,15,552.0,255.0,3.05,14.7,672.5,778.11,608.44
2018,4,4,10,30,725.0,200.0,3.1,15.0,761.0,860.03,667.95
2018,4,4,10,45,741.5,200.5,3.15,15.35,788.5,847.8,656.86
2018,4,4,11,0,758.0,201.0,3.2,15.7,816.0,831.81,643.85
