Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,16,0,824.0,91.0,2.7,22.8,555.0,70.0,53.99
2018,5,4,16,15,801.5,88.0,2.8,22.1,505.0,68.84,53.36
2018,5,4,16,30,779.0,85.0,2.9,21.4,455.0,67.63,52.68
2018,5,4,16,45,748.5,80.5,3.0,20.65,402.5,65.13,50.9
2018,5,4,17,0,718.0,76.0,3.1,19.9,350.0,57.36,44.49
2018,5,4,17,15,674.5,70.5,3.15,18.8,297.5,54.05,41.93
2018,5,4,17,30,631.0,65.0,3.2,17.7,245.0,50.68,39.19
2018,5,4,17,45,565.5,57.5,3.2,16.6,194.5,45.5,34.7
2018,5,4,18,0,500.0,50.0,3.2,15.5,144.0,40.25,29.93
2018,5,4,18,15,391.0,41.0,3.25,14.6,100.5,33.46,23.51
2018,5,4,18,30,282.0,32.0,3.3,13.7,57.0,26.67,15.95
2018,5,4,18,45,158.0,18.5,3.3,12.75,31.0,15.79,0.0
2018,5,4,19,0,34.0,5.0,3.3,11.8,5.0,4.27,0.0
2018,5,4,19,15,17.0,2.5,3.3,11.35,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,7.85,3.0,2.56,0.0
2018,5,5,5,30,0.0,6.0,2.6,8.2,6.0,4.92,0.0
2018,5,5,5,45,0.0,9.0,2.65,8.55,9.0,7.39,0.52
2018,5,5,6,0,0.0,12.0,2.7,8.9,12.0,9.86,2.85
2018,5,5,6,15,0.0,20.5,2.65,9.2,20.5,16.87,9.07
2018,5,5,6,30,0.0,29.0,2.6,9.5,29.0,23.91,15.29
2018,5,5,6,45,0.5,55.0,2.55,9.8,55.0,45.97,34.53
2018,5,5,7,0,1.0,81.0,2.5,10.1,81.0,70.11,55.29
2018,5,5,7,15,2.5,105.5,2.5,10.45,106.5,95.07,76.45
2018,5,5,7,30,4.0,130.0,2.5,10.8,132.0,119.96,97.19
2018,5,5,7,45,32.0,166.5,2.5,11.1,183.5,199.5,164.28
2018,5,5,8,0,60.0,203.0,2.5,11.4,235.0,266.53,219.18
2018,5,5,8,15,197.0,231.5,2.6,11.65,351.5,453.74,371.71
2018,5,5,8,30,334.0,260.0,2.7,11.9,468.0,642.6,516.69
2018,5,5,8,45,340.5,279.5,2.8,12.2,504.5,666.0,530.9
2018,5,5,9,0,347.0,299.0,2.9,12.5,541.0,687.37,544.76
2018,5,5,9,15,303.0,329.0,2.85,13.2,549.0,667.89,525.66
2018,5,5,9,30,259.0,359.0,2.8,13.9,557.0,646.56,505.77
2018,5,5,9,45,333.0,353.0,2.75,14.65,619.0,700.74,544.67
2018,5,5,10,0,407.0,347.0,2.7,15.4,681.0,767.47,590.57
2018,5,5,10,15,388.0,367.5,2.6,16.1,694.5,738.37,565.87
2018,5,5,10,30,369.0,388.0,2.5,16.8,708.0,723.35,551.77
2018,5,5,10,45,286.5,413.0,2.35,17.45,665.0,655.07,498.47
2018,5,5,11,0,204.0,438.0,2.2,18.1,622.0,577.88,439.27
2018,5,5,11,15,166.0,447.0,2.25,18.15,598.0,539.41,410.63
2018,5,5,11,30,128.0,456.0,2.3,18.2,574.0,502.58,382.78
2018,5,5,11,45,153.0,462.0,2.3,18.25,604.0,511.9,389.77
2018,5,5,12,0,178.0,468.0,2.3,18.3,634.0,518.36,394.24
2018,5,5,12,15,146.0,466.5,2.55,18.0,602.5,478.81,365.42
2018,5,5,12,30,114.0,465.0,2.8,17.7,571.0,441.96,338.48
2018,5,5,12,45,97.5,425.0,3.05,17.4,515.0,391.83,301.56
2018,5,5,13,0,81.0,385.0,3.3,17.1,459.0,343.27,265.24
2018,5,5,13,15,51.5,329.5,3.55,16.6,376.0,280.66,217.78
2018,5,5,13,30,22.0,274.0,3.8,16.1,293.0,222.5,173.18
2018,5,5,13,45,32.0,311.5,4.05,15.65,338.5,247.83,193.36
2018,5,5,14,0,42.0,349.0,4.3,15.2,384.0,269.36,210.33
2018,5,5,14,15,41.0,333.5,4.45,14.75,366.5,251.96,197.01
2018,5,5,14,30,40.0,318.0,4.6,14.3,349.0,235.03,184.16
2018,5,5,14,45,43.5,307.0,4.75,13.8,339.5,221.62,174.15
2018,5,5,15,0,47.0,296.0,4.9,13.3,330.0,207.84,164.4
2018,5,5,15,15,65.0,285.0,4.9,13.3,329.0,196.35,163.89
2018,5,5,15,30,83.0,274.0,4.9,13.3,328.0,189.83,158.8
2018,5,5,15,45,118.0,263.0,5.1,13.0,333.0,173.39,145.44
2018,5,5,16,0,153.0,252.0,5.3,12.7,338.0,167.83,141.33
2018,5,5,16,15,158.0,222.0,5.15,12.65,304.0,151.53,127.71
2018,5,5,16,30,163.0,192.0,5.0,12.6,270.0,134.44,113.28
2018,5,5,16,45,220.0,159.5,4.85,12.55,251.5,110.45,92.64
2018,5,5,17,0,277.0,127.0,4.7,12.5,233.0,91.42,76.14
2018,5,5,17,15,421.5,99.0,4.4,12.15,233.5,71.36,58.56
2018,5,5,17,30,566.0,71.0,4.1,11.8,234.0,54.75,43.81
2018,5,5,17,45,494.5,63.0,3.75,11.4,184.5,49.4,38.98
2018,5,5,18,0,423.0,55.0,3.4,11.0,135.0,43.97,33.86
2018,5,5,18,15,328.0,43.5,3.4,10.55,94.5,35.31,25.61
2018,5,5,18,30,233.0,32.0,3.4,10.1,54.0,24.84,14.96
2018,5,5,18,45,131.0,19.0,3.45,9.6,30.0,14.83,0.0
2018,5,5,19,0,29.0,6.0,3.5,9.1,6.0,5.12,0.0
2018,5,5,19,15,14.5,3.0,3.6,8.9,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.0,2.1,5.2,1.0,0.0,0.0
2018,5,6,5,0,11.0,2.0,2.1,5.3,2.0,0.0,0.0
2018,5,6,5,15,11.0,9.0,2.4,5.9,9.5,15.12,0.0
2018,5,6,5,30,11.0,16.0,2.7,6.5,17.0,21.99,7.57
2018,5,6,5,45,39.5,32.0,3.0,7.1,38.0,76.98,60.36
2018,5,6,6,0,68.0,48.0,3.3,7.7,59.0,119.83,99.93
2018,5,6,6,15,86.0,67.5,3.35,8.15,86.5,160.35,136.42
2018,5,6,6,30,104.0,87.0,3.4,8.6,114.0,200.54,171.78
2018,5,6,6,45,231.0,104.5,3.4,9.05,182.0,353.99,304.33
2018,5,6,7,0,358.0,122.0,3.4,9.5,250.0,517.44,438.5
2018,5,6,7,15,448.0,126.0,3.35,10.0,311.5,612.07,512.15
2018,5,6,7,30,538.0,130.0,3.3,10.5,373.0,708.9,583.77
2018,5,6,7,45,627.0,123.5,3.25,10.95,439.0,804.38,651.72
2018,5,6,8,0,716.0,117.0,3.2,11.4,505.0,889.59,709.75
2018,5,6,8,15,795.0,103.0,3.2,11.95,570.0,947.98,747.06
2018,5,6,8,30,874.0,89.0,3.2,12.5,635.0,999.25,778.8
2018,5,6,8,45,889.5,90.5,3.2,13.0,680.5,1014.74,785.49
2018,5,6,9,0,905.0,92.0,3.2,13.5,726.0,1026.81,790.25
2018,5,6,9,15,847.5,125.0,3.25,13.95,745.0,1010.47,776.28
2018,5,6,9,30,790.0,158.0,3.3,14.4,764.0,976.6,750.7
2018,5,6,9,45,808.0,158.0,3.4,14.9,801.0,978.8,750.55
2018,5,6,10,0,826.0,158.0,3.5,15.4,838.0,977.21,747.6
2018,5,6,10,15,890.5,128.5,3.65,15.75,883.5,973.57,744.17
2018,5,6,10,30,955.0,99.0,3.8,16.1,929.0,977.84,746.31
2018,5,6,10,45,921.0,122.5,3.95,16.5,938.0,940.72,719.73
2018,5,6,11,0,887.0,146.0,4.1,16.9,947.0,900.44,691.12
2018,5,6,11,15,832.5,182.5,4.2,17.15,942.5,863.69,664.99
2018,5,6,11,30,778.0,219.0,4.3,17.4,938.0,820.95,632.34
2018,5,6,11,45,777.5,221.5,4.45,17.6,943.0,783.69,604.88
2018,5,6,12,0,777.0,224.0,4.6,17.8,948.0,744.32,575.26
2018,5,6,12,15,631.0,308.0,4.65,17.85,895.0,670.94,517.8
2018,5,6,12,30,485.0,392.0,4.7,17.9,842.0,608.89,468.63
2018,5,6,12,45,451.5,396.5,4.8,17.95,811.5,558.48,429.67
2018,5,6,13,0,418.0,401.0,4.9,18.0,781.0,510.72,392.16
2018,5,6,13,15,478.5,368.5,4.8,17.8,795.5,484.13,369.72
2018,5,6,13,30,539.0,336.0,4.7,17.6,810.0,451.86,341.55
2018,5,6,13,45,448.5,342.5,4.65,17.4,729.5,386.51,289.99
2018,5,6,14,0,358.0,349.0,4.6,17.2,649.0,340.06,253.85
2018,5,6,14,15,275.0,356.5,4.5,16.85,582.0,297.32,221.77
2018,5,6,14,30,192.0,364.0,4.4,16.5,515.0,276.2,208.2
2018,5,6,14,45,282.5,333.0,4.3,16.1,543.0,238.48,175.76
2018,5,6,15,0,373.0,302.0,4.2,15.7,571.0,204.33,151.09
2018,5,6,15,15,361.0,283.5,4.2,15.7,531.0,174.9,144.19
2018,5,6,15,30,349.0,265.0,4.2,15.7,491.0,166.81,137.79
2018,5,6,15,45,406.5,227.0,4.1,14.85,471.5,139.58,115.43
2018,5,6,16,0,464.0,189.0,4.0,14.0,452.0,120.84,100.05
2018,5,6,16,15,313.0,191.5,4.0,13.5,362.0,129.32,107.97
2018,5,6,16,30,162.0,194.0,4.0,13.0,272.0,135.58,114.0
2018,5,6,16,45,123.0,171.5,4.0,12.55,226.5,121.46,102.23
2018,5,6,17,0,84.0,149.0,4.0,12.1,181.0,110.64,93.22
2018,5,6,17,15,220.0,118.0,3.9,11.7,185.5,85.23,71.02
2018,5,6,17,30,356.0,87.0,3.8,11.3,190.0,63.39,51.66
2018,5,6,17,45,332.0,74.0,3.75,10.9,155.0,54.86,43.98
2018,5,6,18,0,308.0,61.0,3.7,10.5,120.0,45.97,35.74
2018,5,6,18,15,235.5,47.0,3.6,10.25,84.5,35.8,26.11
2018,5,6,18,30,163.0,33.0,3.5,10.0,49.0,25.39,15.62
2018,5,6,18,45,92.0,19.5,3.4,9.75,27.5,15.15,0.0
2018,5,6,19,0,21.0,6.0,3.3,9.5,6.0,5.12,0.0
2018,5,6,19,15,10.5,3.0,3.3,9.4,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,6.5,1.0,1.95,6.25,1.0,0.0,0.0
2018,5,7,5,0,13.0,2.0,1.9,6.3,2.0,0.0,0.0
2018,5,7,5,15,130.5,14.5,2.1,6.95,23.0,100.82,0.0
2018,5,7,5,30,248.0,27.0,2.3,7.6,44.0,247.86,154.55
2018,5,7,5,45,366.5,36.0,2.5,8.25,85.0,370.63,305.84
2018,5,7,6,0,485.0,45.0,2.7,8.9,126.0,489.76,410.45
2018,5,7,6,15,558.0,52.0,2.6,9.55,176.0,575.62,481.73
2018,5,7,6,30,631.0,59.0,2.5,10.2,226.0,664.55,551.12
2018,5,7,6,45,677.5,65.0,2.35,10.85,279.0,730.72,598.85
2018,5,7,7,0,724.0,71.0,2.2,11.5,332.0,791.1,639.61
2018,5,7,7,15,757.5,75.0,2.15,12.15,385.5,842.82,672.87
2018,5,7,7,30,791.0,79.0,2.1,12.8,439.0,892.95,703.74
2018,5,7,7,45,814.5,82.5,2.05,13.45,490.5,930.71,724.97
2018,5,7,8,0,838.0,86.0,2.0,14.1,542.0,965.93,744.0
2018,5,7,8,15,856.0,88.5,1.95,14.8,590.5,991.52,756.0
2018,5,7,8,30,874.0,91.0,1.9,15.5,639.0,1002.3,758.04
2018,5,7,8,45,887.5,93.5,1.85,16.15,684.0,1016.91,763.02
2018,5,7,9,0,901.0,96.0,1.8,16.8,729.0,1028.07,765.72
2018,5,7,9,15,913.5,97.0,1.8,17.45,769.5,1032.92,765.17
2018,5,7,9,30,926.0,98.0,1.8,18.1,810.0,1034.13,762.51
2018,5,7,9,45,936.5,97.5,1.75,18.7,844.5,1028.0,754.76
2018,5,7,10,0,947.0,97.0,1.7,19.3,879.0,1018.19,744.94
2018,5,7,10,15,952.0,98.5,1.7,19.95,906.5,1001.57,731.57
2018,5,7,10,30,957.0,100.0,1.7,20.6,934.0,981.36,716.14
2018,5,7,10,45,959.5,102.0,1.7,21.2,954.0,955.88,697.64
2018,5,7,11,0,962.0,104.0,1.7,21.8,974.0,927.07,677.15
2018,5,7,11,15,964.0,104.5,1.8,22.1,986.5,893.28,655.38
2018,5,7,11,30,966.0,105.0,1.9,22.4,999.0,856.55,631.49
2018,5,7,11,45,966.5,105.0,2.05,22.7,1003.5,815.51,604.89
2018,5,7,12,0,967.0,105.0,2.2,23.0,1008.0,772.05,575.07
2018,5,7,12,15,965.5,105.5,2.3,23.15,1005.0,725.45,541.26
2018,5,7,12,30,964.0,106.0,2.4,23.3,1002.0,676.99,505.14
2018,5,7,12,45,961.0,106.0,2.55,23.4,991.0,625.65,466.16
2018,5,7,13,0,958.0,106.0,2.7,23.5,980.0,573.03,424.88
2018,5,7,13,15,954.0,105.5,2.75,23.55,961.5,518.5,380.6
2018,5,7,13,30,950.0,105.0,2.8,23.6,943.0,463.2,334.43
2018,5,7,13,45,889.0,134.0,2.9,23.6,901.0,407.04,287.64
2018,5,7,14,0,828.0,163.0,3.0,23.6,859.0,351.12,241.17
2018,5,7,14,15,785.0,175.5,3.05,23.45,815.5,298.95,197.95
2018,5,7,14,30,742.0,188.0,3.1,23.3,772.0,242.66,153.64
2018,5,7,14,45,794.5,154.0,3.2,23.2,752.0,189.41,112.01
2018,5,7,15,0,847.0,120.0,3.3,23.1,732.0,122.44,69.61
2018,5,7,15,15,862.5,106.5,3.3,23.1,698.0,76.29,58.62
2018,5,7,15,30,878.0,93.0,3.3,23.1,664.0,79.93,61.87
2018,5,7,15,45,862.0,89.5,3.55,22.35,616.0,77.87,60.52
2018,5,7,16,0,846.0,86.0,3.8,21.6,568.0,66.78,51.51
2018,5,7,16,15,825.0,83.0,3.95,20.9,517.5,65.49,50.74
2018,5,7,16,30,804.0,80.0,4.1,20.2,467.0,64.13,49.91
2018,5,7,16,45,775.0,75.5,4.25,19.5,414.0,61.48,47.96
2018,5,7,17,0,746.0,71.0,4.4,18.8,361.0,58.73,45.87
2018,5,7,17,15,703.0,66.5,4.4,17.8,308.0,55.77,43.59
2018,5,7,17,30,660.0,62.0,4.4,16.8,255.0,48.45,37.36
2018,5,7,17,45,595.5,56.0,4.4,15.75,204.5,44.33,33.81
2018,5,7,18,0,531.0,50.0,4.4,14.7,154.0,40.21,30.05
2018,5,7,18,15,427.5,41.5,4.35,13.9,109.5,33.81,24.0
2018,5,7,18,30,324.0,33.0,4.3,13.1,65.0,27.41,17.22
2018,5,7,18,45,190.0,21.0,4.2,12.25,37.0,17.65,0.0
2018,5,7,19,0,56.0,9.0,4.1,11.4,9.0,7.68,0.0
2018,5,7,19,15,28.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,8,4,45,9.0,1.0,3.2,7.5,1.0,0.0,0.0
2018,5,8,5,0,18.0,2.0,3.3,7.6,2.0,0.0,0.0
2018,5,8,5,15,147.5,14.0,3.45,8.1,24.0,112.08,0.0
2018,5,8,5,30,277.0,26.0,3.6,8.6,46.0,271.08,179.9
2018,5,8,5,45,392.0,34.5,3.7,9.05,87.5,388.83,321.87
2018,5,8,6,0,507.0,43.0,3.8,9.5,129.0,505.18,424.52
2018,5,8,6,15,575.5,49.0,3.85,10.1,178.0,586.37,493.1
2018,5,8,6,30,644.0,55.0,3.9,10.7,227.0,664.06,555.21
2018,5,8,6,45,688.5,59.5,4.0,11.25,279.0,727.6,603.49
2018,5,8,7,0,733.0,64.0,4.1,11.8,331.0,790.97,649.55
2018,5,8,7,15,763.0,68.5,4.15,12.3,383.5,840.06,683.15
2018,5,8,7,30,793.0,73.0,4.2,12.8,436.0,887.54,714.62
2018,5,8,7,45,814.5,76.0,4.25,13.3,486.0,922.69,736.49
2018,5,8,8,0,836.0,79.0,4.3,13.8,536.0,944.04,748.18
2018,5,8,8,15,851.5,82.5,4.2,13.9,584.0,968.39,762.05
2018,5,8,8,30,867.0,86.0,4.1,14.0,632.0,989.66,773.78
2018,5,8,8,45,877.5,89.0,4.05,14.05,675.0,1001.99,779.73
2018,5,8,9,0,888.0,92.0,4.0,14.1,718.0,1010.89,783.46
2018,5,8,9,15,897.0,94.0,3.9,14.0,756.5,1013.59,783.15
2018,5,8,9,30,906.0,96.0,3.8,13.9,795.0,1012.71,780.57
2018,5,8,9,45,905.5,102.0,3.75,13.75,826.0,1003.26,772.75
2018,5,8,10,0,905.0,108.0,3.7,13.6,857.0,990.16,762.66
2018,5,8,10,15,904.5,112.5,3.7,13.75,881.5,971.99,748.73
2018,5,8,10,30,904.0,117.0,3.7,13.9,906.0,950.45,732.62
2018,5,8,10,45,921.0,110.0,3.7,14.0,929.5,930.23,717.71
2018,5,8,11,0,938.0,103.0,3.7,14.1,953.0,906.38,700.33
2018,5,8,11,15,942.5,102.0,3.75,14.75,966.0,874.14,675.99
2018,5,8,11,30,947.0,101.0,3.8,15.4,979.0,838.95,649.64
2018,5,8,11,45,942.5,104.5,3.85,16.1,982.5,798.1,619.14
2018,5,8,12,0,938.0,108.0,3.9,16.8,986.0,755.1,585.78
2018,5,8,12,15,922.0,118.5,3.95,17.4,979.0,708.16,548.17
2018,5,8,12,30,906.0,129.0,4.0,18.0,972.0,660.16,509.2
2018,5,8,12,45,927.0,113.0,4.0,18.65,967.5,612.95,470.24
2018,5,8,13,0,948.0,97.0,4.0,19.3,963.0,562.44,427.75
2018,5,8,13,15,945.0,96.5,4.2,19.5,945.5,509.13,382.94
2018,5,8,13,30,942.0,96.0,4.4,19.7,928.0,454.96,336.27
2018,5,8,13,45,937.0,95.0,4.55,19.95,903.0,399.09,287.02
2018,5,8,14,0,932.0,94.0,4.7,20.2,878.0,342.99,236.88
2018,5,8,14,15,925.0,92.5,4.95,20.0,846.5,286.08,186.81
2018,5,8,14,30,918.0,91.0,5.2,19.8,815.0,229.6,138.93
2018,5,8,14,45,908.5,89.5,5.4,19.6,777.5,173.47,96.49
2018,5,8,15,0,899.0,88.0,5.6,19.4,740.0,118.46,65.52
2018,5,8,15,15,886.5,86.0,5.6,19.4,697.0,75.37,58.77
2018,5,8,15,30,874.0,84.0,5.6,19.4,654.0,74.31,58.05
2018,5,8,15,45,857.0,82.0,5.65,18.6,607.0,73.05,57.34
2018,5,8,16,0,840.0,80.0,5.7,17.8,560.0,71.67,56.54
2018,5,8,16,15,816.0,78.0,5.55,17.3,509.5,61.82,48.31
2018,5,8,16,30,792.0,76.0,5.4,16.8,459.0,61.01,47.89
2018,5,8,16,45,760.5,73.0,5.2,16.35,407.0,59.36,46.72
2018,5,8,17,0,729.0,70.0,5.0,15.9,355.0,57.71,45.51
2018,5,8,17,15,685.5,65.5,4.75,15.35,303.0,54.73,43.11
2018,5,8,17,30,642.0,61.0,4.5,14.8,251.0,47.48,36.82
2018,5,8,17,45,577.5,55.5,4.3,14.25,201.0,43.75,33.51
2018,5,8,18,0,513.0,50.0,4.1,13.7,151.0,40.04,30.05
2018,5,8,18,15,414.5,41.5,3.95,13.2,108.0,33.68,24.0
2018,5,8,18,30,316.0,33.0,3.8,12.7,65.0,27.3,17.32
2018,5,8,18,45,187.0,20.5,3.7,12.2,37.0,17.09,0.0
2018,5,8,19,0,58.0,8.0,3.6,11.7,9.0,6.83,0.0
2018,5,8,19,15,29.0,4.0,3.5,11.45,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,9,4,45,10.0,1.0,3.25,8.25,1.0,0.0,0.0
2018,5,9,5,0,20.0,2.0,3.3,8.2,2.0,0.0,0.0
2018,5,9,5,15,160.5,14.0,3.5,8.7,25.5,121.08,0.0
2018,5,9,5,30,301.0,26.0,3.7,9.2,49.0,290.86,201.76
2018,5,9,5,45,417.5,34.0,3.85,9.7,91.5,407.96,337.47
2018,5,9,6,0,534.0,42.0,4.0,10.2,134.0,525.77,440.62
2018,5,9,6,15,603.5,47.5,4.1,10.7,184.5,601.07,504.45
2018,5,9,6,30,673.0,53.0,4.2,11.2,235.0,687.3,573.45
2018,5,9,6,45,717.5,57.5,4.25,11.7,288.0,751.53,621.9
2018,5,9,7,0,762.0,62.0,4.3,12.2,341.0,815.6,668.16
2018,5,9,7,15,792.0,65.5,4.35,12.65,394.0,863.95,701.15
2018,5,9,7,30,822.0,69.0,4.4,13.1,447.0,910.64,732.06
2018,5,9,7,45,843.5,72.0,4.45,13.55,498.5,935.29,746.32
2018,5,9,8,0,865.0,75.0,4.5,14.0,550.0,968.18,766.49
2018,5,9,8,15,881.0,77.5,4.55,14.35,598.5,992.13,780.32
2018,5,9,8,30,897.0,80.0,4.6,14.7,647.0,1012.96,791.99
2018,5,9,8,45,909.5,82.5,4.65,15.0,692.0,1026.92,799.07
2018,5,9,9,0,922.0,85.0,4.7,15.3,737.0,1037.36,803.86
2018,5,9,9,15,932.5,86.0,4.7,15.65,776.5,1040.39,803.04
2018,5,9,9,30,943.0,87.0,4.7,16.0,816.0,1039.76,799.92
2018,5,9,9,45,952.0,87.5,4.75,16.3,850.5,1033.36,793.64
2018,5,9,10,0,961.0,88.0,4.8,16.6,885.0,1023.23,784.99
2018,5,9,10,15,966.0,89.0,4.8,16.85,912.0,1006.12,771.41
2018,5,9,10,30,971.0,90.0,4.8,17.1,939.0,985.4,755.52
2018,5,9,10,45,975.0,90.5,4.8,17.4,959.5,959.77,736.21
2018,5,9,11,0,979.0,91.0,4.8,17.7,980.0,930.76,714.67
2018,5,9,11,15,980.5,91.5,4.8,17.9,992.0,896.44,689.73
2018,5,9,11,30,982.0,92.0,4.8,18.1,1004.0,859.17,662.72
2018,5,9,11,45,982.0,93.0,4.8,18.35,1009.0,818.45,633.07
2018,5,9,12,0,982.0,94.0,4.8,18.6,1014.0,775.25,600.81
2018,5,9,12,15,978.0,96.0,4.8,18.7,1010.0,727.96,563.85
2018,5,9,12,30,974.0,98.0,4.8,18.8,1006.0,678.92,524.82
2018,5,9,12,45,967.5,100.5,4.75,18.95,994.0,627.35,482.72
2018,5,9,13,0,961.0,103.0,4.7,19.1,982.0,574.71,438.84
2018,5,9,13,15,957.0,102.0,4.75,19.1,963.5,519.87,392.7
2018,5,9,13,30,953.0,101.0,4.8,19.1,945.0,464.28,344.69
2018,5,9,13,45,948.0,100.0,4.8,19.1,919.5,407.79,294.79
2018,5,9,14,0,943.0,99.0,4.8,19.1,894.0,351.08,244.02
2018,5,9,14,15,935.0,98.0,4.9,18.95,862.0,293.63,193.19
2018,5,9,14,30,927.0,97.0,5.0,18.8,830.0,236.72,144.68
2018,5,9,14,45,916.5,96.0,5.05,18.6,791.5,180.23,101.7
2018,5,9,15,0,906.0,95.0,5.1,18.4,753.0,124.96,70.11
2018,5,9,15,15,893.5,93.0,5.1,18.4,710.0,79.68,62.66
2018,5,9,15,30,881.0,91.0,5.1,18.4,667.0,78.72,62.04
2018,5,9,15,45,863.5,88.5,5.2,17.7,619.0,77.24,61.14
2018,5,9,16,0,846.0,86.0,5.3,17.0,571.0,66.68,52.39
2018,5,9,16,15,823.0,83.5,5.3,16.45,520.5,65.7,51.85
2018,5,9,16,30,800.0,81.0,5.3,15.9,470.0,64.69,51.28
2018,5,9,16,45,769.5,77.0,5.25,15.4,417.0,62.44,49.59
2018,5,9,17,0,739.0,73.0,5.2,14.9,364.0,60.11,47.82
2018,5,9,17,15,696.0,69.0,4.95,14.3,311.5,57.62,45.86
2018,5,9,17,30,653.0,65.0,4.7,13.7,259.0,50.57,39.74
2018,5,9,17,45,588.0,58.5,4.5,13.1,208.0,46.14,35.82
2018,5,9,18,0,523.0,52.0,4.3,12.5,157.0,41.69,31.69
2018,5,9,18,15,420.5,43.5,4.05,11.95,112.5,35.35,25.64
2018,5,9,18,30,318.0,35.0,3.8,11.4,68.0,29.03,19.02
2018,5,9,18,45,186.5,22.0,3.6,10.85,39.0,18.4,0.0
2018,5,9,19,0,55.0,9.0,3.4,10.3,10.0,7.68,0.0
2018,5,9,19,15,27.5,4.5,3.35,10.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,10,4,45,6.5,1.0,1.6,6.65,1.0,0.0,0.0
2018,5,10,5,0,13.0,2.0,1.6,6.8,2.0,0.0,0.0
2018,5,10,5,15,82.5,14.5,1.9,7.5,20.5,68.56,0.0
2018,5,10,5,30,152.0,27.0,2.2,8.2,39.0,185.54,131.96
2018,5,10,5,45,227.0,41.5,2.5,8.95,74.0,269.82,224.27
2018,5,10,6,0,302.0,56.0,2.8,9.7,109.0,354.5,300.4
2018,5,10,6,15,404.5,64.0,2.8,10.2,159.5,457.25,387.71
2018,5,10,6,30,507.0,72.0,2.8,10.7,210.0,575.3,482.64
2018,5,10,6,45,609.5,72.5,2.85,11.2,273.0,681.52,563.95
2018,5,10,7,0,712.0,73.0,2.9,11.7,336.0,784.22,638.98
2018,5,10,7,15,745.5,77.0,2.95,12.2,388.5,835.67,673.4
2018,5,10,7,30,779.0,81.0,3.0,12.7,441.0,885.58,706.08
2018,5,10,7,45,803.0,84.0,3.05,13.25,492.0,922.98,728.92
2018,5,10,8,0,827.0,87.0,3.1,13.8,543.0,957.88,749.71
2018,5,10,8,15,844.0,90.0,3.1,14.35,591.0,983.0,763.02
2018,5,10,8,30,861.0,93.0,3.1,14.9,639.0,993.21,766.05
2018,5,10,8,45,846.5,106.5,3.15,15.5,674.5,1004.75,770.54
2018,5,10,9,0,832.0,120.0,3.2,16.1,710.0,1000.35,764.24
2018,5,10,9,15,707.5,186.0,3.2,16.55,707.0,947.5,725.11
2018,5,10,9,30,583.0,252.0,3.2,17.0,704.0,873.58,670.03
2018,5,10,9,45,544.5,286.0,3.2,17.5,722.5,856.97,654.95
2018,5,10,10,0,506.0,320.0,3.2,18.0,741.0,837.36,637.53
2018,5,10,10,15,502.0,336.5,3.2,18.35,765.0,831.02,630.93
2018,5,10,10,30,498.0,353.0,3.2,18.7,789.0,821.98,622.46
2018,5,10,10,45,485.0,369.5,3.15,19.05,802.0,802.32,606.3
2018,5,10,11,0,472.0,386.0,3.1,19.4,815.0,780.64,588.89
2018,5,10,11,15,477.5,394.0,3.1,19.6,833.0,765.19,576.9
2018,5,10,11,30,483.0,402.0,3.1,19.8,851.0,747.24,563.06
2018,5,10,11,45,525.0,381.0,3.15,20.0,871.5,730.99,551.47
2018,5,10,12,0,567.0,360.0,3.2,20.2,892.0,710.65,536.59
2018,5,10,12,15,650.0,303.5,3.3,20.1,912.0,682.38,517.31
2018,5,10,12,30,733.0,247.0,3.4,20.0,932.0,650.94,494.6
2018,5,10,12,45,690.5,271.0,3.55,19.9,910.5,600.74,455.93
2018,5,10,13,0,648.0,295.0,3.7,19.8,889.0,552.81,418.32
2018,5,10,13,15,609.5,310.0,3.8,19.7,860.0,503.48,379.04
2018,5,10,13,30,571.0,325.0,3.9,19.6,831.0,460.74,344.16
2018,5,10,13,45,612.5,292.5,4.05,19.5,822.0,411.79,302.97
2018,5,10,14,0,654.0,260.0,4.2,19.4,813.0,361.87,259.64
2018,5,10,14,15,759.5,192.5,4.3,19.25,811.5,300.7,204.56
2018,5,10,14,30,865.0,125.0,4.4,19.1,810.0,244.35,152.95
2018,5,10,14,45,876.5,112.0,4.45,18.95,778.0,186.67,108.07
2018,5,10,15,0,888.0,99.0,4.5,18.8,746.0,127.9,72.18
2018,5,10,15,15,875.0,97.0,4.5,18.8,703.0,81.64,64.2
2018,5,10,15,30,862.0,95.0,4.5,18.8,660.0,80.76,63.66
2018,5,10,15,45,844.5,92.0,4.55,18.15,612.5,69.38,54.27
2018,5,10,16,0,827.0,89.0,4.6,17.5,565.0,68.32,53.69
2018,5,10,16,15,804.0,85.5,4.65,16.95,514.0,66.75,52.64
2018,5,10,16,30,781.0,82.0,4.7,16.4,463.0,65.09,51.51
2018,5,10,16,45,749.5,78.5,4.75,15.85,411.0,63.25,50.21
2018,5,10,17,0,718.0,75.0,4.8,15.3,359.0,61.38,48.86
2018,5,10,17,15,673.0,70.5,4.8,14.6,307.0,53.7,42.31
2018,5,10,17,30,628.0,66.0,4.8,13.9,255.0,51.06,40.15
2018,5,10,17,45,561.5,60.5,4.85,13.2,205.0,47.48,37.01
2018,5,10,18,0,495.0,55.0,4.9,12.5,155.0,43.96,33.72
2018,5,10,18,15,394.5,46.0,4.75,11.85,111.5,37.33,27.42
2018,5,10,18,30,294.0,37.0,4.6,11.2,68.0,30.68,20.56
2018,5,10,18,45,171.5,23.0,4.5,10.6,39.0,17.94,1.64
2018,5,10,19,0,49.0,9.0,4.4,10.0,10.0,7.68,0.0
2018,5,10,19,15,24.5,4.5,4.25,9.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.1,7.25,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.2,7.4,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.6,8.05,23.5,88.42,0.0
2018,5,11,5,30,190.0,28.0,3.0,8.7,43.0,216.18,158.61
2018,5,11,5,45,249.0,41.5,3.4,9.35,76.5,286.2,238.73
2018,5,11,6,0,308.0,55.0,3.8,10.0,110.0,357.53,303.93
2018,5,11,6,15,360.0,68.0,4.1,10.6,152.0,426.11,363.77
2018,5,11,6,30,412.0,81.0,4.4,11.2,194.0,497.23,423.1
2018,5,11,6,45,426.5,98.0,4.75,11.8,236.5,541.99,459.04
2018,5,11,7,0,441.0,115.0,5.1,12.4,279.0,585.56,492.91
2018,5,11,7,15,472.5,128.0,5.15,13.05,327.0,638.76,532.47
2018,5,11,7,30,504.0,141.0,5.2,13.7,375.0,691.32,570.41
2018,5,11,7,45,515.5,155.0,5.25,14.4,418.0,724.37,592.36
2018,5,11,8,0,527.0,169.0,5.3,15.1,461.0,755.38,612.48
2018,5,11,8,15,540.5,183.0,5.35,15.7,505.0,786.15,632.4
2018,5,11,8,30,554.0,197.0,5.4,16.3,549.0,814.51,650.09
2018,5,11,8,45,578.0,206.0,5.45,16.9,596.0,845.16,669.63
2018,5,11,9,0,602.0,215.0,5.5,17.5,643.0,880.84,692.4
2018,5,11,9,15,643.5,214.0,5.55,17.95,694.0,913.12,713.4
2018,5,11,9,30,685.0,213.0,5.6,18.4,745.0,941.65,731.29
2018,5,11,9,45,764.5,185.0,5.65,18.85,802.5,975.13,752.62
2018,5,11,10,0,844.0,157.0,5.7,19.3,860.0,996.07,765.02
2018,5,11,10,15,878.0,144.5,5.75,19.6,896.5,980.07,752.1
2018,5,11,10,30,912.0,132.0,5.8,19.9,933.0,973.92,746.46
2018,5,11,10,45,952.0,112.5,5.8,20.2,965.0,962.06,736.58
2018,5,11,11,0,992.0,93.0,5.8,20.5,997.0,945.28,723.43
2018,5,11,11,15,994.0,94.0,5.75,20.8,1010.0,911.42,698.09
2018,5,11,11,30,996.0,95.0,5.7,21.1,1023.0,874.51,670.74
2018,5,11,11,45,997.0,94.5,5.7,21.35,1027.5,832.71,640.3
2018,5,11,12,0,998.0,94.0,5.7,21.6,1032.0,788.39,607.38
2018,5,11,12,15,997.0,94.0,5.65,21.85,1029.0,740.85,569.8
2018,5,11,12,30,996.0,94.0,5.6,22.1,1026.0,691.36,530.1
2018,5,11,12,45,992.0,95.0,5.55,22.4,1014.5,639.2,487.5
2018,5,11,13,0,988.0,96.0,5.5,22.7,1003.0,585.75,442.99
2018,5,11,13,15,985.5,95.0,5.55,22.85,985.0,530.47,396.5
2018,5,11,13,30,983.0,94.0,5.6,23.0,967.0,474.24,348.07
2018,5,11,13,45,978.5,92.5,5.7,23.15,941.5,416.2,297.27
2018,5,11,14,0,974.0,91.0,5.8,23.3,916.0,357.88,245.51
2018,5,11,14,15,968.0,89.5,5.85,23.25,884.0,299.11,193.79
2018,5,11,14,30,962.0,88.0,5.9,23.2,852.0,240.65,144.19
2018,5,11,14,45,953.5,87.0,5.95,23.2,814.0,182.71,100.06
2018,5,11,15,0,945.0,86.0,6.0,23.2,776.0,125.77,66.98
2018,5,11,15,15,933.0,84.0,6.0,23.2,732.0,75.03,57.56
2018,5,11,15,30,921.0,82.0,6.0,23.2,688.0,73.92,56.81
2018,5,11,15,45,908.0,79.0,5.85,22.9,640.5,72.02,55.46
2018,5,11,16,0,895.0,76.0,5.7,22.6,593.0,69.98,53.98
2018,5,11,16,15,878.0,72.5,5.45,22.25,542.0,67.38,52.04
2018,5,11,16,30,861.0,69.0,5.2,21.9,491.0,64.62,49.95
2018,5,11,16,45,835.5,65.5,4.9,21.55,437.5,61.6,47.62
2018,5,11,17,0,810.0,62.0,4.6,21.2,384.0,52.38,39.9
2018,5,11,17,15,772.5,58.0,4.4,20.45,330.0,49.51,37.65
2018,5,11,17,30,735.0,54.0,4.2,19.7,276.0,46.6,35.29
2018,5,11,17,45,680.0,49.0,4.0,19.0,224.0,42.7,31.94
2018,5,11,18,0,625.0,44.0,3.8,18.3,172.0,38.79,28.42
2018,5,11,18,15,531.5,38.0,3.65,17.55,125.5,33.82,23.76
2018,5,11,18,30,438.0,32.0,3.5,16.8,79.0,26.55,16.7
2018,5,11,18,45,272.5,21.0,3.4,16.1,45.5,17.48,2.68
2018,5,11,19,0,107.0,10.0,3.3,15.4,12.0,8.54,0.0
2018,5,11,19,15,53.5,5.0,3.15,15.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,12,4,45,22.5,3.0,1.85,8.25,2.5,0.0,0.0
2018,5,12,5,0,45.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,5,12,5,15,190.5,17.0,2.0,9.4,30.5,144.6,0.0
2018,5,12,5,30,336.0,28.0,2.2,10.4,56.0,324.52,242.07
2018,5,12,5,45,445.0,35.0,2.35,11.4,99.0,431.04,353.49
2018,5,12,6,0,554.0,42.0,2.5,12.4,142.0,542.77,447.79
2018,5,12,6,15,619.5,48.0,2.7,13.15,193.0,616.67,508.16
2018,5,12,6,30,685.0,54.0,2.9,13.9,244.0,700.59,572.92
2018,5,12,6,45,728.0,58.0,3.05,14.65,297.0,763.16,618.25
2018,5,12,7,0,771.0,62.0,3.2,15.4,350.0,825.43,661.49
2018,5,12,7,15,801.0,65.0,3.25,16.0,403.0,873.27,692.51
2018,5,12,7,30,831.0,68.0,3.3,16.6,456.0,908.7,713.86
2018,5,12,7,45,853.5,70.5,3.35,17.25,508.0,944.56,734.99
2018,5,12,8,0,876.0,73.0,3.4,17.9,560.0,977.98,754.04
2018,5,12,8,15,892.5,75.0,3.3,18.45,608.5,1001.95,765.51
2018,5,12,8,30,909.0,77.0,3.2,19.0,657.0,1022.81,774.8
2018,5,12,8,45,921.5,79.0,3.1,19.6,702.0,1036.29,778.95
2018,5,12,9,0,934.0,81.0,3.0,20.2,747.0,1046.24,780.86
2018,5,12,9,15,939.5,84.5,2.95,20.55,785.5,1047.25,778.23
2018,5,12,9,30,945.0,88.0,2.9,20.9,824.0,1044.52,773.39
2018,5,12,9,45,947.5,91.5,2.85,21.25,856.0,1035.08,764.39
2018,5,12,10,0,950.0,95.0,2.8,21.6,888.0,1021.94,753.24
2018,5,12,10,15,955.0,96.5,2.85,21.8,915.0,1005.45,741.45
2018,5,12,10,30,960.0,98.0,2.9,22.0,942.0,985.37,727.43
2018,5,12,10,45,963.0,98.5,2.9,22.25,961.5,959.02,708.82
2018,5,12,11,0,966.0,99.0,2.9,22.5,981.0,929.41,688.15
2018,5,12,11,15,967.5,99.5,2.95,22.65,993.0,895.42,665.21
2018,5,12,11,30,969.0,100.0,3.0,22.8,1005.0,858.54,640.25
2018,5,12,11,45,969.5,99.5,3.05,22.95,1009.0,817.34,612.21
2018,5,12,12,0,970.0,99.0,3.1,23.1,1013.0,773.76,581.6
2018,5,12,12,15,964.0,102.5,3.2,23.2,1008.5,726.91,546.95
2018,5,12,12,30,958.0,106.0,3.3,23.3,1004.0,678.48,510.27
2018,5,12,12,45,949.0,109.5,3.4,23.35,991.0,627.01,470.49
2018,5,12,13,0,940.0,113.0,3.5,23.4,978.0,574.73,428.97
2018,5,12,13,15,936.0,113.0,3.65,23.4,960.0,521.74,385.86
2018,5,12,13,30,932.0,113.0,3.8,23.4,942.0,468.0,340.85
2018,5,12,13,45,925.5,111.5,3.95,23.4,916.0,411.84,292.86
2018,5,12,14,0,919.0,110.0,4.1,23.4,890.0,355.65,244.03
2018,5,12,14,15,909.5,109.0,4.25,23.15,857.0,299.24,195.33
2018,5,12,14,30,900.0,108.0,4.4,22.9,824.0,243.53,148.76
2018,5,12,14,45,888.5,106.5,4.6,22.7,785.5,188.17,106.87
2018,5,12,15,0,877.0,105.0,4.8,22.5,747.0,134.15,75.18
2018,5,12,15,15,863.5,102.5,4.8,22.5,704.0,84.54,65.66
2018,5,12,15,30,850.0,100.0,4.8,22.5,661.0,73.12,56.28
2018,5,12,15,45,830.5,97.5,5.15,21.45,613.0,72.59,56.25
2018,5,12,16,0,811.0,95.0,5.5,20.4,565.0,72.0,56.18
2018,5,12,16,15,786.0,92.0,5.55,19.65,514.5,70.92,55.63
2018,5,12,16,30,761.0,89.0,5.6,18.9,464.0,69.81,55.05
2018,5,12,16,45,729.0,85.0,5.65,18.1,412.0,67.8,53.7
2018,5,12,17,0,697.0,81.0,5.7,17.3,360.0,60.21,47.41
2018,5,12,17,15,654.0,76.0,5.5,16.55,308.5,57.44,45.26
2018,5,12,17,30,611.0,71.0,5.3,15.8,257.0,54.62,42.99
2018,5,12,17,45,549.0,64.0,5.05,15.0,207.5,50.05,39.03
2018,5,12,18,0,487.0,57.0,4.8,14.2,158.0,45.42,34.82
2018,5,12,18,15,392.0,47.5,4.4,13.55,114.5,38.45,28.28
2018,5,12,18,30,297.0,38.0,4.0,12.9,71.0,31.4,21.23
2018,5,12,18,45,179.5,24.5,3.6,12.3,41.5,19.09,4.85
2018,5,12,19,0,62.0,11.0,3.2,11.7,12.0,9.39,0.0
2018,5,12,19,15,31.0,5.5,3.05,11.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,2.55,8.45,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,2.7,8.7,3.0,2.56,0.0
2018,5,13,5,15,57.0,13.5,2.95,9.15,18.0,50.5,0.0
2018,5,13,5,30,105.0,24.0,3.2,9.6,33.0,147.32,110.38
2018,5,13,5,45,157.5,36.0,3.45,10.0,59.5,205.0,170.62
2018,5,13,6,0,210.0,48.0,3.7,10.4,86.0,266.64,226.92
2018,5,13,6,15,141.5,59.5,3.75,10.7,88.5,208.06,177.66
2018,5,13,6,30,73.0,71.0,3.8,11.0,91.0,148.18,124.99
2018,5,13,6,45,39.0,95.0,3.85,11.35,106.0,131.52,109.25
2018,5,13,7,0,5.0,119.0,3.9,11.7,121.0,113.92,92.34
2018,5,13,7,15,13.5,144.5,3.85,12.1,150.5,146.86,120.06
2018,5,13,7,30,22.0,170.0,3.8,12.5,180.0,179.69,147.12
2018,5,13,7,45,129.0,194.5,3.75,12.95,265.5,347.73,287.58
2018,5,13,8,0,236.0,219.0,3.7,13.4,351.0,502.67,410.83
2018,5,13,8,15,491.5,176.0,3.65,13.85,481.0,728.92,586.9
2018,5,13,8,30,747.0,133.0,3.6,14.3,611.0,946.12,740.46
2018,5,13,8,45,795.5,124.0,3.6,14.75,664.5,974.98,755.65
2018,5,13,9,0,844.0,115.0,3.6,15.2,718.0,1007.94,775.15
2018,5,13,9,15,861.5,114.0,3.6,15.6,758.5,1002.91,768.57
2018,5,13,9,30,879.0,113.0,3.6,16.0,799.0,1007.13,768.86
2018,5,13,9,45,895.5,110.0,3.65,16.45,834.5,1004.65,764.89
2018,5,13,10,0,912.0,107.0,3.7,16.9,870.0,998.58,758.67
2018,5,13,10,15,918.5,108.0,3.8,17.2,897.0,983.45,747.22
2018,5,13,10,30,925.0,109.0,3.9,17.5,924.0,964.83,733.53
2018,5,13,10,45,930.0,109.0,3.95,17.8,944.0,940.46,715.69
2018,5,13,11,0,935.0,109.0,4.0,18.1,964.0,912.85,695.7
2018,5,13,11,15,937.0,110.0,4.1,18.3,976.5,880.51,672.96
2018,5,13,11,30,939.0,111.0,4.2,18.5,989.0,845.32,648.15
2018,5,13,11,45,940.0,111.0,4.35,18.7,994.0,805.86,620.44
2018,5,13,12,0,941.0,111.0,4.5,18.9,999.0,764.05,590.02
2018,5,13,12,15,935.5,114.0,4.6,18.9,994.5,718.13,555.04
2018,5,13,12,30,930.0,117.0,4.7,18.9,990.0,670.69,518.04
2018,5,13,12,45,921.0,121.0,4.8,18.9,977.5,620.72,478.15
2018,5,13,13,0,912.0,125.0,4.9,18.9,965.0,569.99,436.57
2018,5,13,13,15,908.0,124.5,5.0,18.75,947.5,517.96,393.08
2018,5,13,13,30,904.0,124.0,5.1,18.6,930.0,465.26,347.78
2018,5,13,13,45,898.0,123.0,5.15,18.4,905.0,411.03,300.19
2018,5,13,14,0,892.0,122.0,5.2,18.2,880.0,356.74,251.78
2018,5,13,14,15,885.0,119.5,5.25,17.95,848.5,301.4,202.68
2018,5,13,14,30,878.0,117.0,5.3,17.7,817.0,246.54,155.51
2018,5,13,14,45,868.5,115.0,5.3,17.45,780.0,192.32,113.25
2018,5,13,15,0,859.0,113.0,5.3,17.2,743.0,139.22,80.9
2018,5,13,15,15,845.0,110.5,5.3,17.2,700.5,77.9,61.41
2018,5,13,15,30,831.0,108.0,5.3,17.2,658.0,77.76,61.48
2018,5,13,15,45,815.0,104.5,5.25,16.5,611.5,76.85,61.06
2018,5,13,16,0,799.0,101.0,5.2,15.8,565.0,75.83,60.55
2018,5,13,16,15,778.5,96.0,5.15,15.35,515.5,73.58,58.91
2018,5,13,16,30,758.0,91.0,5.1,14.9,466.0,71.17,57.12
2018,5,13,16,45,729.0,86.0,5.0,14.4,414.5,68.5,55.1
2018,5,13,17,0,700.0,81.0,4.9,13.9,363.0,60.18,48.04
2018,5,13,17,15,658.5,75.5,4.75,13.4,311.5,57.05,45.5
2018,5,13,17,30,617.0,70.0,4.6,12.9,260.0,53.84,42.8
2018,5,13,17,45,556.0,63.5,4.45,12.35,210.5,49.63,39.09
2018,5,13,18,0,495.0,57.0,4.3,11.8,161.0,45.39,35.17
2018,5,13,18,15,401.5,47.5,4.1,11.3,117.0,38.4,28.55
2018,5,13,18,30,308.0,38.0,3.9,10.8,73.0,31.33,21.47
2018,5,13,18,45,188.0,25.0,3.65,10.3,43.0,19.48,6.2
2018,5,13,19,0,68.0,12.0,3.4,9.8,13.0,10.24,0.0
2018,5,13,19,15,34.0,6.0,3.3,9.6,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.0,2.85,7.15,2.0,0.0,0.0
2018,5,14,5,0,17.0,4.0,2.8,7.2,4.0,14.37,0.0
2018,5,14,5,15,111.0,18.0,2.9,7.45,27.0,91.36,0.0
2018,5,14,5,30,205.0,32.0,3.0,7.7,50.0,237.09,183.91
2018,5,14,5,45,285.5,42.0,3.1,8.0,85.0,313.97,264.46
2018,5,14,6,0,366.0,52.0,3.2,8.3,120.0,405.09,345.66
2018,5,14,6,15,239.5,56.0,3.15,8.7,106.0,305.77,263.35
2018,5,14,6,30,113.0,60.0,3.1,9.1,92.0,183.4,157.22
2018,5,14,6,45,59.0,86.0,3.1,9.55,103.0,153.47,129.48
2018,5,14,7,0,5.0,112.0,3.1,10.0,114.0,105.84,85.96
2018,5,14,7,15,6.5,132.0,3.05,10.5,135.0,126.04,102.77
2018,5,14,7,30,8.0,152.0,3.0,11.0,156.0,146.03,119.03
2018,5,14,7,45,9.0,165.5,3.0,11.5,170.5,158.42,128.7
2018,5,14,8,0,10.0,179.0,3.0,12.0,185.0,170.86,138.3
2018,5,14,8,15,46.5,201.5,3.0,12.45,231.0,245.42,200.06
2018,5,14,8,30,83.0,224.0,3.0,12.9,277.0,303.94,247.32
2018,5,14,8,45,171.0,238.0,3.05,13.4,357.5,425.32,344.48
2018,5,14,9,0,259.0,252.0,3.1,13.9,438.0,545.89,437.05
2018,5,14,9,15,286.0,280.0,3.2,14.3,495.5,596.97,473.5
2018,5,14,9,30,313.0,308.0,3.3,14.7,553.0,645.26,507.7
2018,5,14,9,45,349.5,322.5,3.4,15.15,606.5,685.54,536.0
2018,5,14,10,0,386.0,337.0,3.5,15.6,660.0,739.47,573.47
2018,5,14,10,15,539.0,283.5,3.65,15.9,750.5,815.51,630.7
2018,5,14,10,30,692.0,230.0,3.8,16.2,841.0,888.43,684.16
2018,5,14,10,45,799.0,178.5,3.95,16.5,899.0,901.09,692.29
2018,5,14,11,0,906.0,127.0,4.1,16.8,957.0,905.0,694.41
2018,5,14,11,15,909.0,127.5,4.25,16.95,969.5,873.55,672.23
2018,5,14,11,30,912.0,128.0,4.4,17.1,982.0,839.3,648.43
2018,5,14,11,45,914.0,127.5,4.55,17.25,987.0,800.84,621.55
2018,5,14,12,0,916.0,127.0,4.7,17.4,992.0,760.06,591.18
2018,5,14,12,15,914.0,128.0,4.8,17.4,989.0,715.64,557.03
2018,5,14,12,30,912.0,129.0,4.9,17.4,986.0,669.56,520.79
2018,5,14,12,45,908.5,129.0,5.0,17.4,975.0,620.46,481.31
2018,5,14,13,0,905.0,129.0,5.1,17.4,964.0,570.28,439.9
2018,5,14,13,15,902.0,127.5,5.15,17.25,946.5,518.4,396.13
2018,5,14,13,30,899.0,126.0,5.2,17.1,929.0,465.79,350.55
2018,5,14,13,45,894.0,124.5,5.25,16.95,904.5,411.91,302.9
2018,5,14,14,0,889.0,123.0,5.3,16.8,880.0,357.88,254.37
2018,5,14,14,15,882.5,120.5,5.3,16.55,849.0,302.89,205.21
2018,5,14,14,30,876.0,118.0,5.3,16.3,818.0,248.32,157.92
2018,5,14,14,45,866.5,116.0,5.35,16.05,781.0,194.26,115.39
2018,5,14,15,0,857.0,114.0,5.4,15.8,744.0,141.32,82.56
2018,5,14,15,15,843.0,111.5,5.4,15.8,701.5,78.5,62.26
2018,5,14,15,30,829.0,109.0,5.4,15.8,659.0,78.28,62.27
2018,5,14,15,45,812.5,105.5,5.35,15.05,612.5,77.39,61.87
2018,5,14,16,0,796.0,102.0,5.3,14.3,566.0,76.39,61.39
