Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.5,3.2,13.85,1.5,0.0,0.0
2018,7,13,5,0,6.0,3.0,3.2,13.9,3.0,6.32,0.0
2018,7,13,5,15,3.0,10.0,3.25,14.25,10.0,10.24,0.0
2018,7,13,5,30,0.0,17.0,3.3,14.6,17.0,14.01,5.3
2018,7,13,5,45,0.0,30.0,3.3,14.95,30.0,24.78,15.05
2018,7,13,6,0,0.0,43.0,3.3,15.3,43.0,35.94,24.83
2018,7,13,6,15,0.0,51.5,3.3,15.7,51.5,42.9,30.94
2018,7,13,6,30,0.0,60.0,3.3,16.1,60.0,50.03,37.03
2018,7,13,6,45,82.0,92.5,3.3,16.55,123.5,181.89,150.84
2018,7,13,7,0,164.0,125.0,3.3,17.0,187.0,298.24,247.79
2018,7,13,7,15,152.5,153.0,3.3,17.6,217.0,322.88,265.19
2018,7,13,7,30,141.0,181.0,3.3,18.2,247.0,345.51,280.86
2018,7,13,7,45,82.5,184.5,3.3,18.75,224.0,268.95,216.71
2018,7,13,8,0,24.0,188.0,3.3,19.3,201.0,194.39,153.91
2018,7,13,8,15,16.0,176.0,3.3,19.95,185.0,171.93,134.91
2018,7,13,8,30,8.0,164.0,3.3,20.6,169.0,150.78,116.97
2018,7,13,8,45,70.0,230.5,3.35,21.25,280.0,295.27,232.28
2018,7,13,9,0,132.0,297.0,3.4,21.9,391.0,448.93,348.92
2018,7,13,9,15,159.5,332.5,3.45,22.65,452.5,509.94,392.12
2018,7,13,9,30,187.0,368.0,3.5,23.4,514.0,568.73,433.08
2018,7,13,9,45,198.0,381.0,3.6,24.1,542.0,584.6,442.59
2018,7,13,10,0,209.0,394.0,3.7,24.8,570.0,599.09,451.27
2018,7,13,10,15,247.0,390.0,3.75,25.45,604.5,638.37,478.15
2018,7,13,10,30,285.0,386.0,3.8,26.1,639.0,656.5,489.93
2018,7,13,10,45,550.0,271.0,3.85,26.7,773.5,791.24,588.6
2018,7,13,11,0,815.0,156.0,3.9,27.3,908.0,888.79,655.44
2018,7,13,11,15,827.0,151.5,3.95,27.7,925.0,852.88,629.35
2018,7,13,11,30,839.0,147.0,4.0,28.1,942.0,826.32,610.5
2018,7,13,11,45,801.5,172.5,4.1,28.5,936.5,792.32,586.36
2018,7,13,12,0,764.0,198.0,4.2,28.9,931.0,747.5,553.0
2018,7,13,12,15,752.0,200.0,4.2,29.1,921.0,702.07,519.69
2018,7,13,12,30,740.0,202.0,4.2,29.3,911.0,656.13,485.52
2018,7,13,12,45,713.0,215.5,4.2,29.55,894.5,611.0,451.0
2018,7,13,13,0,686.0,229.0,4.2,29.8,878.0,564.17,414.84
2018,7,13,13,15,760.0,188.0,4.25,29.85,896.0,532.66,389.69
2018,7,13,13,30,834.0,147.0,4.3,29.9,914.0,495.41,358.78
2018,7,13,13,45,762.0,179.0,4.3,29.95,867.0,439.02,313.72
2018,7,13,14,0,690.0,211.0,4.3,30.0,820.0,385.05,270.56
2018,7,13,14,15,752.0,171.0,4.3,29.85,815.0,340.33,231.34
2018,7,13,14,30,814.0,131.0,4.3,29.7,810.0,284.21,182.65
2018,7,13,14,45,837.0,114.0,4.35,29.6,787.0,238.32,143.51
2018,7,13,15,0,860.0,97.0,4.4,29.5,764.0,182.77,100.57
2018,7,13,15,15,849.0,95.0,4.4,29.5,725.0,131.42,69.96
2018,7,13,15,30,838.0,93.0,4.4,29.5,686.0,81.58,61.3
2018,7,13,15,45,824.5,90.5,4.45,28.85,643.0,77.12,58.02
2018,7,13,16,0,811.0,88.0,4.5,28.2,600.0,75.82,57.29
2018,7,13,16,15,794.0,85.5,4.55,27.6,554.0,65.01,48.66
2018,7,13,16,30,777.0,83.0,4.6,27.0,508.0,64.18,48.28
2018,7,13,16,45,753.5,79.5,4.65,26.45,459.5,62.5,47.16
2018,7,13,17,0,730.0,76.0,4.7,25.9,411.0,60.72,45.96
2018,7,13,17,15,698.5,72.0,4.8,25.0,361.5,58.4,44.33
2018,7,13,17,30,667.0,68.0,4.9,24.1,312.0,56.02,42.61
2018,7,13,17,45,623.0,63.0,4.95,23.25,263.5,48.32,36.22
2018,7,13,18,0,579.0,58.0,5.0,22.4,215.0,45.17,33.63
2018,7,13,18,15,515.5,51.5,4.95,21.45,169.5,40.66,29.72
2018,7,13,18,30,452.0,45.0,4.9,20.5,124.0,36.1,25.59
2018,7,13,18,45,355.5,36.5,4.9,19.55,86.5,29.68,19.59
2018,7,13,19,0,259.0,28.0,4.9,18.6,49.0,23.2,12.02
2018,7,13,19,15,146.0,16.5,4.85,18.1,27.0,14.08,0.0
2018,7,13,19,30,33.0,5.0,4.8,17.6,5.0,4.27,0.0
2018,7,13,19,45,16.5,2.5,4.75,17.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.5,3.0,3.95,12.7,3.0,0.0,0.0
2018,7,14,5,0,43.0,6.0,4.0,12.8,6.0,32.06,0.0
2018,7,14,5,15,168.5,17.5,4.05,13.25,31.0,159.13,0.0
2018,7,14,5,30,294.0,29.0,4.1,13.7,56.0,291.65,223.76
2018,7,14,5,45,388.5,37.0,4.2,14.15,95.0,383.56,316.06
2018,7,14,6,0,483.0,45.0,4.3,14.6,134.0,482.5,401.35
2018,7,14,6,15,545.0,51.0,4.3,15.15,180.5,557.61,463.43
2018,7,14,6,30,607.0,57.0,4.3,15.7,227.0,635.45,524.51
2018,7,14,6,45,649.5,61.5,4.35,16.3,276.0,690.6,565.45
2018,7,14,7,0,692.0,66.0,4.4,16.9,325.0,751.94,609.4
2018,7,14,7,15,723.0,69.5,4.35,17.65,375.0,800.79,641.52
2018,7,14,7,30,754.0,73.0,4.3,18.4,425.0,848.41,671.76
2018,7,14,7,45,776.5,76.5,4.3,19.1,474.0,886.11,694.51
2018,7,14,8,0,799.0,80.0,4.3,19.8,523.0,921.63,715.3
2018,7,14,8,15,817.5,82.0,4.35,20.45,570.0,937.26,722.26
2018,7,14,8,30,836.0,84.0,4.4,21.1,617.0,961.56,735.4
2018,7,14,8,45,849.5,85.5,4.4,21.8,660.0,977.26,742.08
2018,7,14,9,0,863.0,87.0,4.4,22.5,703.0,989.85,746.75
2018,7,14,9,15,873.5,89.0,4.5,23.05,742.0,996.72,748.66
2018,7,14,9,30,884.0,91.0,4.6,23.6,781.0,1000.19,748.7
2018,7,14,9,45,892.0,92.0,4.65,24.2,814.5,996.58,743.55
2018,7,14,10,0,900.0,93.0,4.7,24.8,848.0,989.53,736.3
2018,7,14,10,15,906.0,94.5,4.8,25.25,876.0,977.61,726.8
2018,7,14,10,30,912.0,96.0,4.9,25.7,904.0,962.26,715.12
2018,7,14,10,45,916.5,96.5,5.0,26.15,925.0,941.15,699.64
2018,7,14,11,0,921.0,97.0,5.1,26.6,946.0,916.84,682.06
2018,7,14,11,15,885.5,123.0,5.2,26.7,950.0,878.27,655.69
2018,7,14,11,30,850.0,149.0,5.3,26.8,954.0,836.97,627.31
2018,7,14,11,45,890.0,123.5,5.4,26.95,971.5,811.91,609.95
2018,7,14,12,0,930.0,98.0,5.5,27.1,989.0,782.02,589.08
2018,7,14,12,15,788.0,191.5,5.6,26.95,946.5,720.63,542.67
2018,7,14,12,30,646.0,285.0,5.7,26.8,904.0,660.82,496.39
2018,7,14,12,45,639.5,280.5,5.8,26.7,889.0,614.54,461.79
2018,7,14,13,0,633.0,276.0,5.9,26.6,874.0,568.26,426.38
2018,7,14,13,15,745.0,207.0,5.95,26.35,900.0,537.21,401.76
2018,7,14,13,30,857.0,138.0,6.0,26.1,926.0,499.86,370.32
2018,7,14,13,45,872.0,123.0,6.05,25.85,908.0,448.68,327.17
2018,7,14,14,0,887.0,108.0,6.1,25.6,890.0,395.25,281.06
2018,7,14,14,15,756.5,170.0,6.1,25.25,822.0,340.6,236.98
2018,7,14,14,30,626.0,232.0,6.1,24.9,754.0,296.24,202.77
2018,7,14,14,45,748.5,164.5,6.15,24.6,763.0,245.02,155.72
2018,7,14,15,0,871.0,97.0,6.2,24.3,772.0,183.6,103.25
2018,7,14,15,15,867.0,91.5,6.2,24.3,734.0,130.02,70.14
2018,7,14,15,30,863.0,86.0,6.2,24.3,696.0,77.26,59.11
2018,7,14,15,45,849.5,84.0,6.15,23.05,652.5,73.66,56.57
2018,7,14,16,0,836.0,82.0,6.1,21.8,609.0,72.54,56.09
2018,7,14,16,15,819.0,79.5,6.05,21.15,562.0,70.91,55.05
2018,7,14,16,30,802.0,77.0,6.0,20.5,515.0,60.52,46.48
2018,7,14,16,45,779.0,74.5,5.9,19.8,466.5,59.35,45.8
2018,7,14,17,0,756.0,72.0,5.8,19.1,418.0,58.15,45.07
2018,7,14,17,15,725.5,68.0,5.75,18.6,368.0,55.7,43.19
2018,7,14,17,30,695.0,64.0,5.7,18.1,318.0,53.18,41.21
2018,7,14,17,45,652.5,59.5,5.6,17.6,269.0,50.08,38.66
2018,7,14,18,0,610.0,55.0,5.5,17.1,220.0,43.13,32.6
2018,7,14,18,15,547.0,49.0,5.35,16.65,174.0,38.89,28.79
2018,7,14,18,30,484.0,43.0,5.2,16.2,128.0,34.63,24.78
2018,7,14,18,45,385.5,35.0,5.1,15.75,89.0,28.52,18.92
2018,7,14,19,0,287.0,27.0,5.0,15.3,50.0,22.4,11.44
2018,7,14,19,15,162.5,16.0,5.0,15.0,27.5,13.66,0.0
2018,7,14,19,30,38.0,5.0,5.0,14.7,5.0,4.27,0.0
2018,7,14,19,45,19.0,2.5,5.0,14.4,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,3.9,11.4,3.0,0.0,0.0
2018,7,15,5,0,51.0,6.0,4.0,11.5,6.0,37.04,0.0
2018,7,15,5,15,193.0,16.5,4.1,12.0,31.5,142.83,0.0
2018,7,15,5,30,335.0,27.0,4.2,12.5,57.0,318.69,243.64
2018,7,15,5,45,433.0,34.5,4.35,12.95,98.0,413.52,341.37
2018,7,15,6,0,531.0,42.0,4.5,13.4,139.0,515.96,430.15
2018,7,15,6,15,593.5,47.5,4.45,14.0,187.0,586.18,488.34
2018,7,15,6,30,656.0,53.0,4.4,14.6,235.0,666.13,550.88
2018,7,15,6,45,699.0,56.0,4.4,15.15,285.5,727.07,596.03
2018,7,15,7,0,742.0,59.0,4.4,15.7,336.0,788.03,639.26
2018,7,15,7,15,772.5,62.0,4.4,16.3,387.5,836.86,671.77
2018,7,15,7,30,803.0,65.0,4.4,16.9,439.0,873.77,694.65
2018,7,15,7,45,826.0,68.0,4.4,17.5,490.0,912.06,718.01
2018,7,15,8,0,849.0,71.0,4.4,18.1,541.0,948.15,739.33
2018,7,15,8,15,866.5,72.5,4.4,18.7,589.0,974.25,753.32
2018,7,15,8,30,884.0,74.0,4.4,19.3,637.0,997.52,765.3
2018,7,15,8,45,898.0,76.0,4.4,19.95,682.0,1014.8,772.98
2018,7,15,9,0,912.0,78.0,4.4,20.6,727.0,1028.77,778.63
2018,7,15,9,15,919.0,81.0,4.4,21.2,766.5,1033.35,778.12
2018,7,15,9,30,926.0,84.0,4.4,21.8,806.0,1034.35,775.41
2018,7,15,9,45,930.5,87.5,4.45,22.4,840.0,1029.78,769.47
2018,7,15,10,0,935.0,91.0,4.5,23.0,874.0,1021.58,761.3
2018,7,15,10,15,942.0,91.5,4.6,23.4,903.0,1009.0,751.57
2018,7,15,10,30,949.0,92.0,4.7,23.8,932.0,992.88,739.6
2018,7,15,10,45,954.0,92.5,4.8,24.25,954.5,971.42,723.96
2018,7,15,11,0,959.0,93.0,4.9,24.7,977.0,946.6,706.12
2018,7,15,11,15,963.0,93.5,5.0,24.9,992.5,917.65,686.19
2018,7,15,11,30,967.0,94.0,5.1,25.1,1008.0,885.61,664.08
2018,7,15,11,45,969.5,93.5,5.2,25.25,1016.0,848.56,638.54
2018,7,15,12,0,972.0,93.0,5.3,25.4,1024.0,808.91,611.01
2018,7,15,12,15,972.0,93.5,5.4,25.4,1024.0,765.9,580.5
2018,7,15,12,30,972.0,94.0,5.5,25.4,1024.0,720.83,546.46
2018,7,15,12,45,970.5,94.0,5.6,25.35,1016.5,672.6,509.36
2018,7,15,13,0,969.0,94.0,5.7,25.3,1009.0,622.84,470.12
2018,7,15,13,15,967.0,93.0,5.8,25.05,994.0,570.74,428.37
2018,7,15,13,30,965.0,92.0,5.9,24.8,979.0,517.58,384.51
2018,7,15,13,45,961.0,92.0,5.95,24.55,957.0,463.41,338.54
2018,7,15,14,0,957.0,92.0,6.0,24.3,935.0,408.74,291.04
2018,7,15,14,15,952.0,90.0,6.0,23.95,906.0,352.11,241.4
2018,7,15,14,30,947.0,88.0,6.0,23.6,877.0,295.56,191.84
2018,7,15,14,45,940.0,87.0,6.0,23.25,842.5,239.57,144.37
2018,7,15,15,0,933.0,86.0,6.0,22.9,808.0,184.26,101.77
2018,7,15,15,15,923.0,84.5,6.0,22.9,767.5,129.29,68.42
2018,7,15,15,30,913.0,83.0,6.0,22.9,727.0,75.75,58.18
2018,7,15,15,45,901.0,80.5,5.9,22.1,682.0,72.51,55.83
2018,7,15,16,0,889.0,78.0,5.8,21.3,637.0,70.98,54.89
2018,7,15,16,15,872.5,75.5,5.75,20.7,588.5,69.24,53.73
2018,7,15,16,30,856.0,73.0,5.7,20.1,540.0,67.37,52.45
2018,7,15,16,45,834.0,70.0,5.6,19.55,489.0,64.95,50.68
2018,7,15,17,0,812.0,67.0,5.5,19.0,438.0,55.28,42.59
2018,7,15,17,15,782.0,63.5,5.35,18.45,386.0,53.0,40.87
2018,7,15,17,30,752.0,60.0,5.2,17.9,334.0,50.67,39.05
2018,7,15,17,45,710.0,56.0,5.1,17.35,283.0,47.79,36.68
2018,7,15,18,0,668.0,52.0,5.0,16.8,232.0,44.9,34.21
2018,7,15,18,15,603.5,47.0,4.85,16.3,183.5,41.0,30.69
2018,7,15,18,30,539.0,42.0,4.7,15.8,135.0,34.11,24.36
2018,7,15,18,45,435.0,34.5,4.5,15.3,94.0,28.31,18.76
2018,7,15,19,0,331.0,27.0,4.3,14.8,53.0,22.55,11.38
2018,7,15,19,15,188.5,16.5,4.3,14.45,29.0,14.08,0.0
2018,7,15,19,30,46.0,6.0,4.3,14.1,5.0,0.0,0.0
2018,7,15,19,45,23.0,3.0,4.3,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.0,3.65,10.75,3.0,0.0,0.0
2018,7,16,5,0,56.0,6.0,3.7,10.9,6.0,40.13,0.0
2018,7,16,5,15,208.0,16.5,3.8,11.4,32.0,152.68,0.0
2018,7,16,5,30,360.0,27.0,3.9,11.9,58.0,335.76,254.22
2018,7,16,5,45,460.0,34.0,4.05,12.4,100.0,432.95,356.63
2018,7,16,6,0,560.0,41.0,4.2,12.9,142.0,529.84,440.94
2018,7,16,6,15,621.5,46.5,4.15,13.55,191.0,607.73,504.95
2018,7,16,6,30,683.0,52.0,4.1,14.2,240.0,687.72,567.04
2018,7,16,6,45,725.0,55.5,4.1,14.8,291.5,749.25,612.2
2018,7,16,7,0,767.0,59.0,4.1,15.4,343.0,810.71,655.31
2018,7,16,7,15,796.0,62.0,4.0,16.15,395.0,858.76,686.03
2018,7,16,7,30,825.0,65.0,3.9,16.9,447.0,894.74,707.0
2018,7,16,7,45,847.0,66.5,3.85,17.6,497.5,930.41,727.58
2018,7,16,8,0,869.0,68.0,3.8,18.3,548.0,963.87,746.15
2018,7,16,8,15,885.0,70.5,3.8,19.1,596.5,990.07,759.41
2018,7,16,8,30,901.0,73.0,3.8,19.9,645.0,1013.3,770.56
2018,7,16,8,45,914.0,74.5,3.8,20.65,690.0,1029.04,776.74
2018,7,16,9,0,927.0,76.0,3.8,21.4,735.0,1041.44,780.79
2018,7,16,9,15,935.5,78.0,3.85,22.15,775.0,1046.38,780.35
2018,7,16,9,30,944.0,80.0,3.9,22.9,815.0,1047.72,777.73
2018,7,16,9,45,950.5,81.5,3.95,23.65,849.5,1042.84,771.19
2018,7,16,10,0,957.0,83.0,4.0,24.4,884.0,1034.32,762.48
2018,7,16,10,15,963.0,84.0,4.05,25.0,913.0,1021.13,751.34
2018,7,16,10,30,969.0,85.0,4.1,25.6,942.0,1004.36,738.02
2018,7,16,10,45,973.5,86.0,4.2,26.2,964.5,982.64,721.88
2018,7,16,11,0,978.0,87.0,4.3,26.8,987.0,957.5,703.58
2018,7,16,11,15,980.5,87.0,4.4,27.15,1001.5,926.37,682.02
2018,7,16,11,30,983.0,87.0,4.5,27.5,1016.0,892.22,658.42
2018,7,16,11,45,984.5,87.5,4.6,27.85,1023.5,854.85,632.66
2018,7,16,12,0,986.0,88.0,4.7,28.2,1031.0,814.85,605.13
2018,7,16,12,15,984.5,89.0,4.8,28.3,1030.5,770.71,574.51
2018,7,16,12,30,983.0,90.0,4.9,28.4,1030.0,724.57,540.28
2018,7,16,12,45,979.0,91.5,5.0,28.5,1021.5,675.51,503.07
2018,7,16,13,0,975.0,93.0,5.1,28.6,1013.0,625.07,463.87
2018,7,16,13,15,972.5,93.0,5.2,28.45,998.0,573.12,422.91
2018,7,16,13,30,970.0,93.0,5.3,28.3,983.0,520.11,379.87
2018,7,16,13,45,966.0,92.0,5.4,28.15,960.5,464.9,333.94
2018,7,16,14,0,962.0,91.0,5.5,28.0,938.0,409.21,286.47
2018,7,16,14,15,956.0,90.0,5.55,27.65,909.0,352.64,237.77
2018,7,16,14,30,950.0,89.0,5.6,27.3,880.0,296.23,189.18
2018,7,16,14,45,943.0,87.5,5.65,26.95,845.0,239.67,142.08
2018,7,16,15,0,936.0,86.0,5.7,26.6,810.0,183.8,99.82
2018,7,16,15,15,926.0,84.5,5.7,26.6,769.5,128.61,67.03
2018,7,16,15,30,916.0,83.0,5.7,26.6,729.0,74.85,56.55
2018,7,16,15,45,904.0,81.0,5.65,25.65,684.0,72.89,55.33
2018,7,16,16,0,892.0,79.0,5.6,24.7,639.0,71.68,54.71
2018,7,16,16,15,876.0,76.0,5.55,23.95,590.5,69.63,53.34
2018,7,16,16,30,860.0,73.0,5.5,23.2,542.0,67.44,51.84
2018,7,16,16,45,838.0,70.5,5.45,22.5,491.0,65.35,50.4
2018,7,16,17,0,816.0,68.0,5.4,21.8,440.0,56.08,42.78
2018,7,16,17,15,786.0,65.0,5.25,21.05,388.0,54.2,41.46
2018,7,16,17,30,756.0,62.0,5.1,20.3,336.0,52.3,40.07
2018,7,16,17,45,713.0,57.5,5.0,19.55,284.0,49.05,37.45
2018,7,16,18,0,670.0,53.0,4.9,18.8,232.0,45.78,34.69
2018,7,16,18,15,605.5,47.5,4.7,18.05,183.5,41.48,30.88
2018,7,16,18,30,541.0,42.0,4.5,17.3,135.0,34.15,24.22
2018,7,16,18,45,435.5,34.0,4.35,16.6,93.5,27.91,18.28
2018,7,16,19,0,330.0,26.0,4.2,15.9,52.0,21.68,10.42
2018,7,16,19,15,187.5,16.0,4.15,15.45,28.5,13.66,0.0
2018,7,16,19,30,45.0,6.0,4.1,15.0,5.0,0.0,0.0
2018,7,16,19,45,22.5,3.0,4.05,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,17,4,45,27.5,3.0,2.85,10.9,3.0,0.0,0.0
2018,7,17,5,0,55.0,6.0,3.0,11.1,6.0,5.12,0.0
2018,7,17,5,15,206.5,16.5,3.1,11.7,31.5,151.52,0.0
2018,7,17,5,30,358.0,27.0,3.2,12.3,57.0,332.74,247.93
2018,7,17,5,45,458.0,34.0,3.35,12.85,98.5,431.29,353.33
2018,7,17,6,0,558.0,41.0,3.5,13.4,140.0,527.85,436.85
2018,7,17,6,15,620.0,46.0,3.5,14.05,189.0,605.51,500.45
2018,7,17,6,30,682.0,51.0,3.5,14.7,238.0,685.19,562.01
2018,7,17,6,45,723.5,55.0,3.55,15.4,289.5,746.91,606.92
2018,7,17,7,0,765.0,59.0,3.6,16.1,341.0,808.59,649.81
2018,7,17,7,15,794.5,62.0,3.6,16.85,393.0,857.08,681.03
2018,7,17,7,30,824.0,65.0,3.6,17.6,445.0,893.53,702.67
2018,7,17,7,45,846.0,67.5,3.55,18.4,496.5,930.55,723.74
2018,7,17,8,0,868.0,70.0,3.5,19.2,548.0,965.32,742.7
2018,7,17,8,15,885.0,72.0,3.55,20.0,596.5,991.82,756.36
2018,7,17,8,30,902.0,74.0,3.6,20.8,645.0,1015.4,767.97
2018,7,17,8,45,914.5,75.5,3.6,21.65,690.0,1030.62,773.41
2018,7,17,9,0,927.0,77.0,3.6,22.5,735.0,1042.5,776.75
2018,7,17,9,15,934.0,80.0,3.65,23.2,774.5,1047.08,776.22
2018,7,17,9,30,941.0,83.0,3.7,23.9,814.0,1048.02,773.51
2018,7,17,9,45,944.5,86.5,3.75,24.65,848.0,1042.34,766.5
2018,7,17,10,0,948.0,90.0,3.8,25.4,882.0,1032.99,757.31
2018,7,17,10,15,954.5,90.5,3.85,25.95,911.0,1019.71,746.35
2018,7,17,10,30,961.0,91.0,3.9,26.5,940.0,1002.87,733.23
2018,7,17,10,45,966.0,92.0,3.9,27.1,963.0,981.62,716.92
2018,7,17,11,0,971.0,93.0,3.9,27.7,986.0,956.93,698.52
2018,7,17,11,15,974.5,93.5,3.95,28.1,1001.5,927.15,677.71
2018,7,17,11,30,978.0,94.0,4.0,28.5,1017.0,894.26,654.87
2018,7,17,11,45,979.5,94.0,4.05,28.9,1024.5,856.41,628.7
2018,7,17,12,0,981.0,94.0,4.1,29.3,1032.0,815.96,600.71
2018,7,17,12,15,979.0,95.0,4.15,29.45,1031.0,771.48,569.63
2018,7,17,12,30,977.0,96.0,4.2,29.6,1030.0,725.07,535.28
2018,7,17,12,45,973.0,98.0,4.25,29.75,1021.5,676.48,498.59
2018,7,17,13,0,969.0,100.0,4.3,29.9,1013.0,626.51,460.01
2018,7,17,13,15,966.0,99.5,4.4,30.0,997.5,574.06,418.84
2018,7,17,13,30,963.0,99.0,4.5,30.1,982.0,520.62,375.74
2018,7,17,13,45,959.0,98.5,4.55,30.15,960.0,465.98,330.65
2018,7,17,14,0,955.0,98.0,4.6,30.2,938.0,410.86,284.1
2018,7,17,14,15,949.5,96.0,4.65,30.05,908.5,353.99,235.8
2018,7,17,14,30,944.0,94.0,4.7,29.9,879.0,297.26,187.61
2018,7,17,14,45,937.0,93.0,4.75,29.75,844.5,241.23,141.57
2018,7,17,15,0,930.0,92.0,4.8,29.6,810.0,185.87,100.35
2018,7,17,15,15,920.0,90.0,4.8,29.6,769.5,130.56,68.13
2018,7,17,15,30,910.0,88.0,4.8,29.6,729.0,76.86,57.46
2018,7,17,15,45,897.0,86.0,4.85,28.9,684.0,75.84,56.99
2018,7,17,16,0,884.0,84.0,4.9,28.2,639.0,74.7,56.39
2018,7,17,16,15,867.0,81.5,4.9,27.5,590.0,73.04,55.37
2018,7,17,16,30,850.0,79.0,4.9,26.8,541.0,71.25,54.24
2018,7,17,16,45,827.0,75.5,4.9,26.1,489.5,60.83,45.84
2018,7,17,17,0,804.0,72.0,4.9,25.4,438.0,58.86,44.49
2018,7,17,17,15,772.0,68.5,4.85,24.3,385.5,56.71,43.03
2018,7,17,17,30,740.0,65.0,4.8,23.2,333.0,54.52,41.49
2018,7,17,17,45,695.0,60.5,4.7,22.05,281.0,51.37,39.06
2018,7,17,18,0,650.0,56.0,4.6,20.9,229.0,48.2,36.49
2018,7,17,18,15,581.5,50.5,4.5,19.85,180.5,40.39,29.68
2018,7,17,18,30,513.0,45.0,4.4,18.8,132.0,36.55,26.12
2018,7,17,18,45,403.0,36.5,4.3,17.75,91.0,30.01,19.93
2018,7,17,19,0,293.0,28.0,4.2,16.7,50.0,23.48,11.39
2018,7,17,19,15,162.0,16.5,4.2,16.1,27.0,14.08,0.0
2018,7,17,19,30,31.0,5.0,4.2,15.5,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,14.9,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,18,4,45,19.5,2.5,2.85,11.3,2.5,0.0,0.0
2018,7,18,5,0,39.0,5.0,3.0,11.5,5.0,4.27,0.0
2018,7,18,5,15,170.5,16.5,3.05,12.05,29.0,127.43,0.0
2018,7,18,5,30,302.0,28.0,3.1,12.6,53.0,292.15,214.11
2018,7,18,5,45,406.0,36.0,3.15,13.15,93.5,394.7,323.31
2018,7,18,6,0,510.0,44.0,3.2,13.7,134.0,501.6,414.94
2018,7,18,6,15,575.0,50.0,3.2,14.45,182.0,580.08,479.05
2018,7,18,6,30,640.0,56.0,3.2,15.2,230.0,655.2,537.04
2018,7,18,6,45,683.0,60.5,3.2,16.0,281.0,717.97,582.52
2018,7,18,7,0,726.0,65.0,3.2,16.8,332.0,780.74,625.84
2018,7,18,7,15,756.5,69.0,3.2,17.45,383.5,830.7,658.43
2018,7,18,7,30,787.0,73.0,3.2,18.1,435.0,879.3,689.03
2018,7,18,7,45,809.5,76.0,3.15,18.8,485.5,916.99,710.65
2018,7,18,8,0,832.0,79.0,3.1,19.5,536.0,941.11,722.43
2018,7,18,8,15,850.0,81.5,3.15,20.25,584.0,968.63,737.1
2018,7,18,8,30,868.0,84.0,3.2,21.0,632.0,993.34,749.7
2018,7,18,8,45,881.5,85.5,3.2,21.8,676.5,1009.2,755.77
2018,7,18,9,0,895.0,87.0,3.2,22.6,721.0,1021.83,759.82
2018,7,18,9,15,903.0,90.0,3.3,23.3,760.5,1027.24,760.33
2018,7,18,9,30,911.0,93.0,3.4,24.0,800.0,1029.11,758.71
2018,7,18,9,45,916.0,96.5,3.5,24.65,834.0,1024.93,753.43
2018,7,18,10,0,921.0,100.0,3.6,25.3,868.0,1017.13,745.98
2018,7,18,10,15,923.5,103.0,3.65,25.85,895.5,1002.8,734.35
2018,7,18,10,30,926.0,106.0,3.7,26.4,923.0,985.01,720.65
2018,7,18,10,45,923.5,111.5,3.8,26.9,943.0,961.67,703.89
2018,7,18,11,0,921.0,117.0,3.9,27.4,963.0,935.11,685.08
2018,7,18,11,15,889.5,140.5,3.95,27.65,968.0,896.48,658.65
2018,7,18,11,30,858.0,164.0,4.0,27.9,973.0,866.31,637.9
2018,7,18,11,45,745.0,240.5,4.1,28.2,947.0,811.03,597.42
2018,7,18,12,0,632.0,317.0,4.2,28.5,921.0,749.95,551.86
2018,7,18,12,15,691.0,277.0,4.3,28.5,937.0,723.74,534.25
2018,7,18,12,30,750.0,237.0,4.4,28.5,953.0,691.82,511.73
2018,7,18,12,45,695.5,271.5,4.55,28.55,931.5,641.37,473.86
2018,7,18,13,0,641.0,306.0,4.7,28.6,910.0,593.29,437.41
2018,7,18,13,15,660.0,286.0,4.8,28.45,899.0,548.43,403.36
2018,7,18,13,30,679.0,266.0,4.9,28.3,888.0,501.63,366.68
2018,7,18,13,45,722.0,234.0,5.0,28.2,881.0,454.55,328.21
2018,7,18,14,0,765.0,202.0,5.1,28.1,874.0,403.37,285.13
2018,7,18,14,15,682.5,236.5,5.15,27.75,821.5,354.0,245.58
2018,7,18,14,30,600.0,271.0,5.2,27.4,769.0,313.26,213.75
2018,7,18,14,45,618.0,247.0,5.25,27.1,741.5,262.51,172.33
2018,7,18,15,0,636.0,223.0,5.3,26.8,714.0,210.43,132.56
2018,7,18,15,15,749.0,162.5,5.3,26.8,711.0,142.12,83.46
2018,7,18,15,30,862.0,102.0,5.3,26.8,708.0,84.11,64.13
2018,7,18,15,45,858.0,96.0,5.5,25.9,666.5,81.15,62.13
2018,7,18,16,0,854.0,90.0,5.7,25.0,625.0,77.9,59.84
2018,7,18,16,15,837.0,87.0,5.8,24.3,577.0,66.88,50.95
2018,7,18,16,30,820.0,84.0,5.9,23.6,529.0,65.69,50.29
2018,7,18,16,45,796.5,81.0,5.95,22.95,478.5,64.33,49.45
2018,7,18,17,0,773.0,78.0,6.0,22.3,428.0,62.92,48.57
2018,7,18,17,15,741.0,74.0,6.0,21.4,376.5,60.59,46.92
2018,7,18,17,30,709.0,70.0,6.0,20.5,325.0,58.21,45.18
2018,7,18,17,45,662.5,64.5,5.95,19.55,273.5,49.94,38.22
2018,7,18,18,0,616.0,59.0,5.9,18.6,222.0,46.38,35.24
2018,7,18,18,15,546.0,52.5,5.75,17.8,174.0,41.82,31.18
2018,7,18,18,30,476.0,46.0,5.6,17.0,126.0,37.25,26.92
2018,7,18,18,45,366.5,37.0,5.4,16.2,86.5,30.37,20.34
2018,7,18,19,0,257.0,28.0,5.2,15.4,47.0,23.46,11.09
2018,7,18,19,15,137.0,15.0,5.05,14.95,24.5,12.8,0.0
2018,7,18,19,30,17.0,2.0,4.9,14.5,2.0,0.0,0.0
2018,7,18,19,45,8.5,1.0,4.75,14.05,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,19,4,45,15.0,2.0,3.85,10.85,2.0,0.0,0.0
2018,7,19,5,0,30.0,4.0,4.1,11.0,4.0,0.0,0.0
2018,7,19,5,15,142.0,16.5,4.35,11.55,26.5,108.38,0.0
2018,7,19,5,30,254.0,29.0,4.6,12.1,49.0,256.92,185.59
2018,7,19,5,45,354.5,39.0,4.8,12.65,88.5,359.11,296.68
2018,7,19,6,0,455.0,49.0,5.0,13.2,128.0,464.27,389.08
2018,7,19,6,15,519.5,56.5,4.95,13.85,175.0,543.01,455.36
2018,7,19,6,30,584.0,64.0,4.9,14.5,222.0,624.45,520.4
2018,7,19,6,45,626.5,71.0,4.85,15.15,272.0,687.84,568.19
2018,7,19,7,0,669.0,78.0,4.8,15.8,322.0,751.55,614.08
2018,7,19,7,15,700.0,84.0,4.65,16.55,373.5,802.89,648.02
2018,7,19,7,30,731.0,90.0,4.5,17.3,425.0,853.08,679.76
2018,7,19,7,45,752.5,95.5,4.35,18.0,474.5,885.75,697.84
2018,7,19,8,0,774.0,101.0,4.2,18.7,524.0,922.42,718.77
2018,7,19,8,15,792.0,105.0,4.1,19.55,572.0,951.2,733.56
2018,7,19,8,30,810.0,109.0,4.0,20.4,620.0,977.11,746.14
2018,7,19,8,45,824.0,112.5,3.85,21.25,664.0,995.3,752.94
2018,7,19,9,0,838.0,116.0,3.7,22.1,708.0,1010.21,757.52
2018,7,19,9,15,857.5,114.5,3.65,22.95,750.0,1008.8,751.91
2018,7,19,9,30,877.0,113.0,3.6,23.8,792.0,1016.96,752.99
2018,7,19,9,45,890.5,112.0,3.5,24.65,828.0,1016.19,747.85
2018,7,19,10,0,904.0,111.0,3.4,25.5,864.0,1011.91,740.63
2018,7,19,10,15,910.5,112.5,3.4,26.25,893.0,999.86,729.59
2018,7,19,10,30,917.0,114.0,3.4,27.0,922.0,984.31,716.52
2018,7,19,10,45,927.0,111.5,3.4,27.75,945.5,964.65,700.96
2018,7,19,11,0,937.0,109.0,3.4,28.5,969.0,941.59,683.37
2018,7,19,11,15,940.0,110.0,3.45,29.1,984.0,912.38,662.6
2018,7,19,11,30,943.0,111.0,3.5,29.7,999.0,880.16,639.94
2018,7,19,11,45,945.0,111.0,3.6,30.3,1007.0,843.46,614.56
2018,7,19,12,0,947.0,111.0,3.7,30.9,1015.0,804.22,587.42
2018,7,19,12,15,946.5,112.0,3.85,31.25,1015.0,761.69,557.36
2018,7,19,12,30,946.0,113.0,4.0,31.6,1015.0,717.19,524.6
2018,7,19,12,45,930.5,121.5,4.15,31.9,1003.0,667.35,487.31
2018,7,19,13,0,915.0,130.0,4.3,32.2,991.0,616.98,448.78
2018,7,19,13,15,922.5,122.5,4.5,32.15,978.5,567.09,410.4
2018,7,19,13,30,930.0,115.0,4.7,32.1,966.0,515.41,369.49
2018,7,19,13,45,909.0,123.0,4.9,32.0,938.5,460.94,325.56
2018,7,19,14,0,888.0,131.0,5.1,31.9,911.0,407.5,281.4
2018,7,19,14,15,866.5,137.0,5.25,31.35,877.5,353.95,237.07
2018,7,19,14,30,845.0,143.0,5.4,30.8,844.0,295.63,189.34
2018,7,19,14,45,853.5,131.5,5.55,30.3,814.0,239.44,143.42
2018,7,19,15,0,862.0,120.0,5.7,29.8,784.0,191.99,108.02
2018,7,19,15,15,854.0,116.0,5.7,29.8,745.0,128.74,69.37
2018,7,19,15,30,846.0,112.0,5.7,29.8,706.0,78.7,58.94
2018,7,19,15,45,828.5,110.0,5.8,28.1,660.5,78.86,59.69
2018,7,19,16,0,811.0,108.0,5.9,26.4,615.0,78.98,60.41
2018,7,19,16,15,790.5,104.5,5.8,25.4,566.5,77.99,60.03
2018,7,19,16,30,770.0,101.0,5.7,24.4,518.0,76.92,59.58
2018,7,19,16,45,746.5,96.0,5.6,23.35,468.0,74.61,58.1
2018,7,19,17,0,723.0,91.0,5.5,22.3,418.0,65.98,51.19
2018,7,19,17,15,692.0,85.0,5.3,21.5,367.0,62.84,48.85
2018,7,19,17,30,661.0,79.0,5.1,20.7,316.0,59.56,46.32
2018,7,19,17,45,619.0,71.5,4.95,19.85,266.0,54.9,42.5
2018,7,19,18,0,577.0,64.0,4.8,19.0,216.0,50.06,38.4
2018,7,19,18,15,513.5,56.0,4.6,18.35,169.5,44.52,33.48
2018,7,19,18,30,450.0,48.0,4.4,17.7,123.0,38.89,28.25
2018,7,19,18,45,353.0,37.5,4.25,17.05,84.5,30.82,20.61
2018,7,19,19,0,256.0,27.0,4.1,16.4,46.0,22.59,10.01
2018,7,19,19,15,137.0,14.5,4.05,16.05,24.0,12.38,0.0
2018,7,19,19,30,18.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,19,19,45,9.0,1.0,3.95,15.35,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,20,4,45,7.0,1.5,2.55,11.0,1.5,0.0,0.0
2018,7,20,5,0,14.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,7,20,5,15,78.0,17.0,2.85,11.85,22.5,66.25,0.0
2018,7,20,5,30,142.0,31.0,3.0,12.5,42.0,182.26,126.7
2018,7,20,5,45,217.5,47.5,3.15,13.1,78.0,268.29,219.18
2018,7,20,6,0,293.0,64.0,3.3,13.7,114.0,354.36,295.54
2018,7,20,6,15,353.5,77.5,3.3,14.35,158.0,429.15,359.33
2018,7,20,6,30,414.0,91.0,3.3,15.0,202.0,507.44,423.01
2018,7,20,6,45,458.0,102.5,3.3,15.7,249.5,571.07,471.72
2018,7,20,7,0,502.0,114.0,3.3,16.4,297.0,635.81,519.26
2018,7,20,7,15,540.0,122.5,3.25,17.1,346.0,691.53,557.98
2018,7,20,7,30,578.0,131.0,3.2,17.8,395.0,755.88,601.75
2018,7,20,7,45,607.0,137.5,3.15,18.5,443.0,800.81,629.99
2018,7,20,8,0,636.0,144.0,3.1,19.2,491.0,843.88,656.29
2018,7,20,8,15,661.0,148.5,3.1,20.05,537.5,878.54,676.05
2018,7,20,8,30,686.0,153.0,3.1,20.9,584.0,910.71,693.81
2018,7,20,8,45,706.5,155.5,3.15,21.75,627.5,933.28,705.15
2018,7,20,9,0,727.0,158.0,3.2,22.6,671.0,952.9,714.52
2018,7,20,9,15,755.5,153.5,3.2,23.4,713.0,969.42,721.59
2018,7,20,9,30,784.0,149.0,3.2,24.2,755.0,975.64,721.88
2018,7,20,9,45,813.0,139.5,3.25,25.0,792.5,981.39,722.45
2018,7,20,10,0,842.0,130.0,3.3,25.8,830.0,970.58,712.23
2018,7,20,10,15,849.0,131.0,3.4,26.45,857.5,959.11,702.65
2018,7,20,10,30,856.0,132.0,3.5,27.1,885.0,944.34,691.02
2018,7,20,10,45,861.5,132.5,3.6,27.75,906.0,924.46,676.13
2018,7,20,11,0,867.0,133.0,3.7,28.4,927.0,901.46,659.28
2018,7,20,11,15,870.0,133.5,3.8,28.8,941.0,873.27,639.69
2018,7,20,11,30,873.0,134.0,3.9,29.2,955.0,842.31,618.24
2018,7,20,11,45,875.0,133.0,4.05,29.6,961.5,806.72,593.82
2018,7,20,12,0,877.0,132.0,4.2,30.0,968.0,768.85,567.55
2018,7,20,12,15,880.5,129.0,4.3,30.15,968.0,728.39,538.15
2018,7,20,12,30,884.0,126.0,4.4,30.3,968.0,685.98,506.74
2018,7,20,12,45,887.5,122.0,4.55,30.45,961.5,641.0,472.86
2018,7,20,13,0,891.0,118.0,4.7,30.6,955.0,594.36,437.07
2018,7,20,13,15,887.5,117.0,4.8,30.55,939.5,544.73,398.22
2018,7,20,13,30,884.0,116.0,4.9,30.5,924.0,494.31,357.65
2018,7,20,13,45,879.0,115.0,5.0,30.45,902.0,442.66,315.04
2018,7,20,14,0,874.0,114.0,5.1,30.4,880.0,390.74,271.22
2018,7,20,14,15,867.0,112.5,5.15,30.1,851.5,337.81,226.27
2018,7,20,14,30,860.0,111.0,5.2,29.8,823.0,285.21,181.68
2018,7,20,14,45,836.0,116.5,5.3,29.45,785.0,234.28,140.66
2018,7,20,15,0,812.0,122.0,5.4,29.1,747.0,176.39,98.42
2018,7,20,15,15,797.5,120.0,5.4,29.1,707.0,126.03,69.5
2018,7,20,15,30,783.0,118.0,5.4,29.1,667.0,81.17,61.14
2018,7,20,15,45,786.0,107.5,5.45,28.05,628.0,76.49,57.75
2018,7,20,16,0,789.0,97.0,5.5,27.0,589.0,71.38,53.96
2018,7,20,16,15,768.5,94.0,5.45,26.3,542.0,70.48,53.54
2018,7,20,16,30,748.0,91.0,5.4,25.6,495.0,69.51,53.08
2018,7,20,16,45,722.0,87.0,5.35,24.85,446.0,67.66,51.89
2018,7,20,17,0,696.0,83.0,5.3,24.1,397.0,60.19,45.89
2018,7,20,17,15,661.0,78.0,5.25,23.2,347.0,57.55,43.98
2018,7,20,17,30,626.0,73.0,5.2,22.3,297.0,54.82,41.92
2018,7,20,17,45,577.5,68.0,5.15,21.45,249.0,51.89,39.61
2018,7,20,18,0,529.0,63.0,5.1,20.6,201.0,48.94,37.17
2018,7,20,18,15,461.5,55.0,5.0,19.8,156.5,43.42,32.3
2018,7,20,18,30,394.0,47.0,4.9,19.0,112.0,37.81,27.13
2018,7,20,18,45,298.0,36.5,4.8,18.25,76.0,29.8,19.58
2018,7,20,19,0,202.0,26.0,4.7,17.5,40.0,20.26,7.89
2018,7,20,19,15,107.5,14.0,4.65,17.1,21.0,11.95,0.0
2018,7,20,19,30,13.0,2.0,4.6,16.7,2.0,0.0,0.0
2018,7,20,19,45,6.5,1.0,4.55,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,13.3,2.0,0.0,0.0
2018,7,21,5,15,98.0,15.0,3.0,13.75,22.0,77.73,0.0
2018,7,21,5,30,185.0,28.0,3.1,14.2,42.0,206.08,139.46
2018,7,21,5,45,277.5,39.5,3.2,14.7,78.0,299.82,243.88
2018,7,21,6,0,370.0,51.0,3.3,15.2,114.0,398.92,330.79
2018,7,21,6,15,436.5,59.5,3.3,15.8,158.0,477.85,396.65
2018,7,21,6,30,503.0,68.0,3.3,16.4,202.0,559.7,461.66
2018,7,21,6,45,551.0,74.5,3.25,17.05,250.0,625.01,510.59
2018,7,21,7,0,599.0,81.0,3.2,17.7,298.0,691.04,557.88
2018,7,21,7,15,633.0,86.5,3.25,18.4,346.5,742.85,593.08
2018,7,21,7,30,667.0,92.0,3.3,19.1,395.0,793.83,626.64
2018,7,21,7,45,693.0,96.5,3.35,19.8,443.5,834.42,651.85
2018,7,21,8,0,719.0,101.0,3.4,20.5,492.0,867.31,671.18
2018,7,21,8,15,739.0,104.5,3.45,21.2,538.0,896.94,687.98
2018,7,21,8,30,759.0,108.0,3.5,21.9,584.0,923.93,702.8
2018,7,21,8,45,774.5,110.5,3.55,22.6,626.5,942.29,711.64
2018,7,21,9,0,790.0,113.0,3.6,23.3,669.0,957.6,718.49
2018,7,21,9,15,796.0,118.5,3.7,23.85,706.0,963.57,719.87
2018,7,21,9,30,802.0,124.0,3.8,24.4,743.0,966.18,719.2
2018,7,21,9,45,743.0,160.0,3.9,25.0,753.5,933.29,694.68
2018,7,21,10,0,684.0,196.0,4.0,25.6,764.0,905.63,674.04
2018,7,21,10,15,554.5,274.0,4.1,26.05,744.5,835.04,621.73
2018,7,21,10,30,425.0,352.0,4.2,26.5,725.0,769.6,571.54
2018,7,21,10,45,621.5,250.5,4.3,26.95,811.5,837.47,622.44
2018,7,21,11,0,818.0,149.0,4.4,27.4,898.0,883.68,654.0
2018,7,21,11,15,829.0,146.0,4.5,27.65,915.0,848.79,629.33
2018,7,21,11,30,840.0,143.0,4.6,27.9,932.0,822.51,611.09
2018,7,21,11,45,833.5,148.0,4.7,28.2,936.0,786.05,585.75
2018,7,21,12,0,827.0,153.0,4.8,28.5,940.0,747.74,558.11
2018,7,21,12,15,842.5,143.0,4.9,28.6,945.0,712.07,532.04
2018,7,21,12,30,858.0,133.0,5.0,28.7,950.0,673.7,503.37
2018,7,21,12,45,865.0,127.5,5.1,28.8,945.5,630.8,470.57
2018,7,21,13,0,872.0,122.0,5.2,28.9,941.0,585.99,435.48
2018,7,21,13,15,869.5,121.0,5.25,28.8,926.5,537.7,397.03
2018,7,21,13,30,867.0,120.0,5.3,28.7,912.0,488.54,356.86
2018,7,21,13,45,863.5,118.0,5.4,28.6,890.5,437.61,314.39
2018,7,21,14,0,860.0,116.0,5.5,28.5,869.0,386.29,270.62
2018,7,21,14,15,854.0,114.0,5.5,28.25,841.5,334.01,225.65
2018,7,21,14,30,848.0,112.0,5.5,28.0,814.0,281.98,181.04
2018,7,21,14,45,840.0,110.0,5.55,27.75,780.5,230.0,138.24
2018,7,21,15,0,832.0,108.0,5.6,27.5,747.0,178.84,100.32
2018,7,21,15,15,820.5,105.5,5.6,27.5,708.0,128.14,71.39
2018,7,21,15,30,809.0,103.0,5.6,27.5,669.0,72.56,54.48
2018,7,21,15,45,795.5,100.0,5.65,26.65,626.5,71.98,54.38
2018,7,21,16,0,782.0,97.0,5.7,25.8,584.0,71.3,54.17
2018,7,21,16,15,765.0,93.0,5.7,25.2,538.0,69.79,53.22
2018,7,21,16,30,748.0,89.0,5.7,24.6,492.0,68.15,52.16
2018,7,21,16,45,724.0,85.0,5.7,23.95,443.5,66.28,50.92
2018,7,21,17,0,700.0,81.0,5.7,23.3,395.0,64.32,49.58
2018,7,21,17,15,666.5,76.5,5.55,22.5,346.0,56.6,43.29
2018,7,21,17,30,633.0,72.0,5.4,21.7,297.0,54.2,41.5
2018,7,21,17,45,586.5,66.5,5.3,20.9,249.0,50.87,38.82
2018,7,21,18,0,540.0,61.0,5.2,20.1,201.0,47.49,35.97
2018,7,21,18,15,472.0,53.5,5.05,19.35,156.5,42.31,31.38
2018,7,21,18,30,404.0,46.0,4.9,18.6,112.0,37.06,26.51
2018,7,21,18,45,305.5,35.5,4.7,17.9,75.5,29.0,18.88
2018,7,21,19,0,207.0,25.0,4.5,17.2,39.0,20.77,7.7
2018,7,21,19,15,110.0,13.5,4.45,16.75,20.5,11.52,0.0
2018,7,21,19,30,13.0,2.0,4.4,16.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,4.35,15.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,3.0,13.2,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,7,22,5,15,123.0,14.0,3.1,13.75,22.5,93.35,0.0
2018,7,22,5,30,231.0,26.0,3.2,14.2,43.0,233.72,153.8
2018,7,22,5,45,331.5,35.5,3.25,14.65,80.0,337.59,274.17
2018,7,22,6,0,432.0,45.0,3.3,15.1,117.0,440.64,363.94
2018,7,22,6,15,498.5,52.0,3.3,15.65,162.5,519.08,429.23
2018,7,22,6,30,565.0,59.0,3.3,16.2,208.0,600.6,493.59
2018,7,22,6,45,611.0,64.0,3.25,16.75,256.5,663.57,540.43
2018,7,22,7,0,657.0,69.0,3.2,17.3,305.0,727.18,585.6
2018,7,22,7,15,690.0,73.0,3.3,17.95,355.0,772.36,615.91
2018,7,22,7,30,723.0,77.0,3.4,18.6,405.0,822.04,648.67
2018,7,22,7,45,747.5,80.0,3.45,19.25,453.5,860.62,672.37
2018,7,22,8,0,772.0,83.0,3.5,19.9,502.0,897.14,694.22
2018,7,22,8,15,790.5,86.5,3.55,20.55,549.0,925.94,710.36
2018,7,22,8,30,809.0,90.0,3.6,21.2,596.0,951.98,724.51
2018,7,22,8,45,823.5,92.0,3.65,21.8,639.5,957.37,724.64
2018,7,22,9,0,838.0,94.0,3.7,22.4,683.0,971.45,730.99
2018,7,22,9,15,848.5,96.0,3.75,22.95,721.5,978.25,732.59
2018,7,22,9,30,859.0,98.0,3.8,23.5,760.0,981.72,732.13
2018,7,22,9,45,866.5,100.0,3.85,24.0,793.5,978.79,727.7
2018,7,22,10,0,874.0,102.0,3.9,24.5,827.0,972.42,721.19
2018,7,22,10,15,879.5,104.5,4.0,24.85,855.0,961.2,712.33
2018,7,22,10,30,885.0,107.0,4.1,25.2,883.0,946.57,701.33
2018,7,22,10,45,889.0,108.0,4.2,25.55,904.0,925.73,686.26
2018,7,22,11,0,893.0,109.0,4.3,25.9,925.0,901.74,669.16
2018,7,22,11,15,896.0,109.5,4.35,26.1,939.5,873.36,649.29
2018,7,22,11,30,899.0,110.0,4.4,26.3,954.0,842.13,627.49
2018,7,22,11,45,900.0,110.5,4.5,26.5,961.0,806.63,602.86
2018,7,22,12,0,901.0,111.0,4.6,26.7,968.0,768.75,576.73
2018,7,22,12,15,903.5,109.5,4.7,26.85,968.5,728.13,547.13
2018,7,22,12,30,906.0,108.0,4.8,27.0,969.0,685.48,514.97
2018,7,22,12,45,907.5,106.0,4.9,27.1,962.5,639.96,480.04
2018,7,22,13,0,909.0,104.0,5.0,27.2,956.0,592.82,442.99
2018,7,22,13,15,906.0,103.0,5.1,27.15,941.0,542.66,402.89
2018,7,22,13,30,903.0,102.0,5.2,27.1,926.0,491.61,360.97
2018,7,22,13,45,898.5,101.0,5.3,27.05,904.0,439.25,316.9
2018,7,22,14,0,894.0,100.0,5.4,27.0,882.0,386.52,271.53
2018,7,22,14,15,887.5,99.0,5.45,26.7,854.0,333.04,225.22
2018,7,22,14,30,881.0,98.0,5.5,26.4,826.0,279.81,179.27
2018,7,22,14,45,873.0,96.0,5.6,26.1,791.5,226.11,134.78
2018,7,22,15,0,865.0,94.0,5.7,25.8,757.0,173.23,95.44
2018,7,22,15,15,854.0,92.0,5.7,25.8,718.0,121.16,65.9
2018,7,22,15,30,843.0,90.0,5.7,25.8,679.0,76.76,58.36
2018,7,22,15,45,828.5,88.0,5.75,24.75,635.5,75.8,58.0
2018,7,22,16,0,814.0,86.0,5.8,23.7,592.0,74.73,57.53
2018,7,22,16,15,795.5,83.5,5.75,23.15,545.0,63.98,48.78
2018,7,22,16,30,777.0,81.0,5.7,22.6,498.0,63.08,48.3
2018,7,22,16,45,752.0,78.0,5.7,22.0,449.0,61.67,47.4
2018,7,22,17,0,727.0,75.0,5.7,21.4,400.0,60.21,46.45
2018,7,22,17,15,694.0,70.5,5.6,20.85,350.0,57.47,44.35
2018,7,22,17,30,661.0,66.0,5.5,20.3,300.0,54.65,42.14
2018,7,22,17,45,614.5,61.0,5.45,19.7,251.5,47.02,35.65
2018,7,22,18,0,568.0,56.0,5.4,19.1,203.0,43.82,32.91
2018,7,22,18,15,501.0,49.5,5.25,18.55,158.0,39.27,28.82
