Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,18,30,434.0,43.0,5.1,18.0,113.0,34.7,24.51
2018,7,22,18,45,332.5,33.5,5.0,17.45,76.5,27.38,17.5
2018,7,22,19,0,231.0,24.0,4.9,16.9,40.0,19.96,6.55
2018,7,22,19,15,123.0,13.0,4.85,16.6,21.0,11.1,0.0
2018,7,22,19,30,15.0,2.0,4.8,16.3,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,4.75,16.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,3.35,12.05,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,3.4,12.1,2.0,0.0,0.0
2018,7,23,5,15,151.5,13.5,3.45,12.6,23.0,111.67,0.0
2018,7,23,5,30,282.0,24.0,3.5,13.1,44.0,266.59,169.83
2018,7,23,5,45,384.5,32.0,3.6,13.65,82.5,372.78,302.93
2018,7,23,6,0,487.0,40.0,3.7,14.2,121.0,476.9,394.27
2018,7,23,6,15,553.0,46.0,3.7,14.8,167.5,554.98,459.49
2018,7,23,6,30,619.0,52.0,3.7,15.4,214.0,630.54,519.24
2018,7,23,6,45,663.5,56.5,3.75,16.05,264.0,693.86,566.59
2018,7,23,7,0,708.0,61.0,3.8,16.7,314.0,757.41,611.97
2018,7,23,7,15,739.5,64.0,3.8,17.5,364.5,806.5,644.32
2018,7,23,7,30,771.0,67.0,3.8,18.3,415.0,854.38,674.72
2018,7,23,7,45,794.0,69.5,3.8,19.05,464.5,891.67,696.82
2018,7,23,8,0,817.0,72.0,3.8,19.8,514.0,915.81,709.23
2018,7,23,8,15,834.5,74.5,3.85,20.65,561.5,942.91,723.66
2018,7,23,8,30,852.0,77.0,3.9,21.5,609.0,967.23,735.99
2018,7,23,8,45,866.0,78.5,3.9,22.3,653.0,983.75,742.77
2018,7,23,9,0,880.0,80.0,3.9,23.1,697.0,997.09,747.48
2018,7,23,9,15,891.5,81.0,3.95,23.8,737.0,1003.95,748.57
2018,7,23,9,30,903.0,82.0,4.0,24.5,777.0,1007.38,747.56
2018,7,23,9,45,912.5,83.0,4.05,25.2,812.0,1005.27,743.04
2018,7,23,10,0,922.0,84.0,4.1,25.9,847.0,999.59,736.36
2018,7,23,10,15,928.5,84.5,4.15,26.45,875.5,986.88,725.64
2018,7,23,10,30,935.0,85.0,4.2,27.0,904.0,970.67,712.82
2018,7,23,10,45,939.0,85.5,4.2,27.55,925.5,948.71,696.06
2018,7,23,11,0,943.0,86.0,4.2,28.1,947.0,923.46,677.3
2018,7,23,11,15,945.5,87.0,4.3,28.4,962.0,894.21,657.11
2018,7,23,11,30,948.0,88.0,4.4,28.7,977.0,861.96,634.89
2018,7,23,11,45,949.0,89.5,4.45,29.0,985.0,826.12,609.99
2018,7,23,12,0,950.0,91.0,4.5,29.3,993.0,787.69,583.26
2018,7,23,12,15,947.5,92.5,4.65,29.3,992.0,744.41,553.22
2018,7,23,12,30,945.0,94.0,4.8,29.3,991.0,699.24,520.12
2018,7,23,12,45,940.5,96.0,4.95,29.25,983.0,651.59,484.38
2018,7,23,13,0,936.0,98.0,5.1,29.2,975.0,602.63,446.63
2018,7,23,13,15,934.5,97.5,5.2,28.95,961.0,552.27,406.94
2018,7,23,13,30,933.0,97.0,5.3,28.7,947.0,500.8,365.14
2018,7,23,13,45,929.0,96.0,5.45,28.4,925.0,447.05,320.54
2018,7,23,14,0,925.0,95.0,5.6,28.1,903.0,392.85,274.4
2018,7,23,14,15,920.0,93.0,5.65,27.75,874.5,337.44,226.6
2018,7,23,14,30,915.0,91.0,5.7,27.4,846.0,282.11,179.01
2018,7,23,14,45,909.0,89.0,5.75,27.05,812.0,226.89,133.36
2018,7,23,15,0,903.0,87.0,5.8,26.7,778.0,172.27,92.94
2018,7,23,15,15,892.5,85.0,5.8,26.7,738.0,118.15,62.71
2018,7,23,15,30,882.0,83.0,5.8,26.7,698.0,73.37,55.35
2018,7,23,15,45,868.5,81.5,5.7,25.85,654.0,72.58,55.07
2018,7,23,16,0,855.0,80.0,5.6,25.0,610.0,71.69,54.69
2018,7,23,16,15,837.0,78.0,5.5,24.35,562.0,70.3,53.85
2018,7,23,16,30,819.0,76.0,5.4,23.7,514.0,68.79,52.91
2018,7,23,16,45,795.0,72.5,5.3,23.05,463.5,58.4,44.41
2018,7,23,17,0,771.0,69.0,5.2,22.4,413.0,56.38,42.98
2018,7,23,17,15,739.0,65.5,5.1,21.7,362.0,54.2,41.37
2018,7,23,17,30,707.0,62.0,5.0,21.0,311.0,51.97,39.7
2018,7,23,17,45,648.0,59.0,4.85,20.3,259.0,49.91,38.08
2018,7,23,18,0,589.0,56.0,4.7,19.6,207.0,44.02,33.01
2018,7,23,18,15,520.0,48.5,4.65,19.0,160.0,38.62,28.19
2018,7,23,18,30,451.0,41.0,4.6,18.4,113.0,33.14,23.1
2018,7,23,18,45,321.0,32.5,4.5,17.75,74.5,26.52,16.7
2018,7,23,19,0,191.0,24.0,4.4,17.1,36.0,18.72,5.05
2018,7,23,19,15,104.5,13.5,4.35,16.65,19.0,11.52,0.0
2018,7,23,19,30,18.0,3.0,4.3,16.2,2.0,0.0,0.0
2018,7,23,19,45,9.0,1.5,4.3,15.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,24,4,45,9.5,1.5,3.5,12.8,1.0,0.0,0.0
2018,7,24,5,0,19.0,3.0,3.5,12.9,2.0,0.0,0.0
2018,7,24,5,15,143.5,14.0,3.55,13.35,22.5,106.71,0.0
2018,7,24,5,30,268.0,25.0,3.6,13.8,43.0,255.66,154.32
2018,7,24,5,45,373.0,33.0,3.65,14.25,81.0,365.35,295.71
2018,7,24,6,0,478.0,41.0,3.7,14.7,119.0,471.09,388.66
2018,7,24,6,15,545.0,47.0,3.7,15.3,165.5,549.74,454.4
2018,7,24,6,30,612.0,53.0,3.7,15.9,212.0,631.6,519.06
2018,7,24,6,45,657.5,57.5,3.75,16.5,262.0,689.57,562.38
2018,7,24,7,0,703.0,62.0,3.8,17.1,312.0,753.91,608.52
2018,7,24,7,15,735.5,65.5,3.75,17.75,363.0,804.54,642.15
2018,7,24,7,30,768.0,69.0,3.7,18.4,414.0,854.0,673.78
2018,7,24,7,45,793.0,71.5,3.65,19.05,464.5,893.19,697.15
2018,7,24,8,0,818.0,74.0,3.6,19.7,515.0,919.18,710.76
2018,7,24,8,15,836.5,76.5,3.65,20.5,563.0,947.23,725.91
2018,7,24,8,30,855.0,79.0,3.7,21.3,611.0,972.52,738.96
2018,7,24,8,45,869.5,80.0,3.7,22.1,655.0,988.88,745.56
2018,7,24,9,0,884.0,81.0,3.7,22.9,699.0,1002.07,750.12
2018,7,24,9,15,890.5,84.5,3.8,23.55,738.0,1006.78,750.24
2018,7,24,9,30,897.0,88.0,3.9,24.2,777.0,1007.95,748.22
2018,7,24,9,45,901.0,92.0,3.95,24.85,810.5,1003.61,742.38
2018,7,24,10,0,905.0,96.0,4.0,25.5,844.0,995.68,734.38
2018,7,24,10,15,912.5,96.5,4.1,26.0,873.0,983.87,724.72
2018,7,24,10,30,920.0,97.0,4.2,26.5,902.0,968.57,712.9
2018,7,24,10,45,925.5,97.0,4.3,27.0,924.0,947.47,697.34
2018,7,24,11,0,931.0,97.0,4.4,27.5,946.0,923.07,679.69
2018,7,24,11,15,934.5,97.5,4.45,27.85,961.0,894.22,659.27
2018,7,24,11,30,938.0,98.0,4.5,28.2,976.0,862.35,636.87
2018,7,24,11,45,940.0,97.5,4.6,28.55,983.5,825.56,611.35
2018,7,24,12,0,942.0,97.0,4.7,28.9,991.0,786.25,584.17
2018,7,24,12,15,942.0,98.0,4.8,28.9,991.5,744.43,554.69
2018,7,24,12,30,942.0,99.0,4.9,28.9,992.0,700.55,522.14
2018,7,24,12,45,939.5,99.0,5.0,28.95,984.0,652.51,485.69
2018,7,24,13,0,937.0,99.0,5.1,29.0,976.0,603.09,447.24
2018,7,24,13,15,934.5,98.5,5.2,28.85,961.0,552.08,406.87
2018,7,24,13,30,932.0,98.0,5.3,28.7,946.0,500.07,364.5
2018,7,24,13,45,928.5,97.0,5.4,28.6,924.5,446.49,319.68
2018,7,24,14,0,925.0,96.0,5.5,28.5,903.0,392.41,273.39
2018,7,24,14,15,920.0,94.5,5.55,28.2,875.0,337.24,225.82
2018,7,24,14,30,915.0,93.0,5.6,27.9,847.0,282.15,178.51
2018,7,24,14,45,907.0,92.0,5.65,27.6,812.5,227.12,133.26
2018,7,24,15,0,899.0,91.0,5.7,27.3,778.0,172.89,93.5
2018,7,24,15,15,888.5,89.0,5.7,27.3,737.5,118.87,63.78
2018,7,24,15,30,878.0,87.0,5.7,27.3,697.0,75.72,57.15
2018,7,24,15,45,865.5,84.5,5.75,26.15,653.0,74.4,56.51
2018,7,24,16,0,853.0,82.0,5.8,25.0,609.0,72.94,55.74
2018,7,24,16,15,837.0,79.0,5.75,24.35,561.5,70.95,54.41
2018,7,24,16,30,821.0,76.0,5.7,23.7,514.0,68.82,52.95
2018,7,24,16,45,798.5,72.5,5.65,23.1,464.0,58.49,44.48
2018,7,24,17,0,776.0,69.0,5.6,22.5,414.0,56.48,43.05
2018,7,24,17,15,745.5,65.5,5.5,21.85,363.0,54.3,41.45
2018,7,24,17,30,715.0,62.0,5.4,21.2,312.0,52.09,39.77
2018,7,24,17,45,671.5,56.5,5.3,20.55,261.5,48.09,36.46
2018,7,24,18,0,628.0,51.0,5.2,19.9,211.0,44.01,32.95
2018,7,24,18,15,560.5,45.0,5.05,19.3,164.0,36.09,25.92
2018,7,24,18,30,493.0,39.0,4.9,18.7,117.0,31.7,21.8
2018,7,24,18,45,385.0,31.0,4.75,18.05,78.5,25.48,15.73
2018,7,24,19,0,277.0,23.0,4.6,17.4,40.0,19.26,4.42
2018,7,24,19,15,148.0,13.0,4.6,17.1,21.0,11.1,0.0
2018,7,24,19,30,19.0,3.0,4.6,16.8,2.0,0.0,0.0
2018,7,24,19,45,9.5,1.5,4.6,16.45,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,25,4,45,13.5,1.5,3.3,12.1,1.0,0.0,0.0
2018,7,25,5,0,27.0,3.0,3.3,12.2,2.0,0.0,0.0
2018,7,25,5,15,180.5,12.5,3.3,12.7,23.0,129.74,0.0
2018,7,25,5,30,334.0,22.0,3.3,13.2,44.0,298.18,169.52
2018,7,25,5,45,440.0,28.5,3.3,13.7,83.5,400.31,322.51
2018,7,25,6,0,546.0,35.0,3.3,14.2,123.0,508.57,417.78
2018,7,25,6,15,609.5,40.0,3.25,15.05,171.0,586.31,481.91
2018,7,25,6,30,673.0,45.0,3.2,15.9,219.0,666.55,543.96
2018,7,25,6,45,714.5,49.5,3.15,16.75,270.0,728.59,588.7
2018,7,25,7,0,756.0,54.0,3.1,17.6,321.0,790.75,631.12
2018,7,25,7,15,785.0,56.5,3.05,18.75,372.0,827.67,652.62
2018,7,25,7,30,814.0,59.0,3.0,19.9,423.0,873.21,679.38
2018,7,25,7,45,834.5,62.0,2.95,21.0,473.5,909.53,698.8
2018,7,25,8,0,855.0,65.0,2.9,22.1,524.0,943.55,716.09
2018,7,25,8,15,870.5,67.5,2.95,23.1,572.0,969.28,728.49
2018,7,25,8,30,886.0,70.0,3.0,24.1,620.0,992.05,738.85
2018,7,25,8,45,897.5,72.5,3.0,25.1,664.5,1007.61,743.97
2018,7,25,9,0,909.0,75.0,3.0,26.1,709.0,1019.79,746.99
2018,7,25,9,15,916.0,78.0,3.05,27.1,748.5,1024.51,745.72
2018,7,25,9,30,923.0,81.0,3.1,28.1,788.0,1025.62,742.33
2018,7,25,9,45,927.0,84.0,3.1,29.1,821.5,1020.09,734.46
2018,7,25,10,0,931.0,87.0,3.1,30.1,855.0,1010.94,724.54
2018,7,25,10,15,936.5,88.0,3.2,30.95,883.5,997.49,713.33
2018,7,25,10,30,942.0,89.0,3.3,31.8,912.0,980.53,700.03
2018,7,25,10,45,946.0,90.5,3.35,32.65,934.5,959.21,683.74
2018,7,25,11,0,950.0,92.0,3.4,33.5,957.0,934.52,665.44
2018,7,25,11,15,952.5,93.0,3.55,34.0,972.0,904.79,645.54
2018,7,25,11,30,955.0,94.0,3.7,34.5,987.0,872.03,623.61
2018,7,25,11,45,955.5,94.5,3.85,35.05,994.0,834.39,598.26
2018,7,25,12,0,956.0,95.0,4.0,35.6,1001.0,794.23,571.12
2018,7,25,12,15,956.5,94.5,4.15,35.65,1001.0,750.92,541.76
2018,7,25,12,30,957.0,94.0,4.3,35.7,1001.0,705.54,509.31
2018,7,25,12,45,957.0,93.5,4.5,35.7,994.0,657.97,474.68
2018,7,25,13,0,957.0,93.0,4.7,35.7,987.0,608.74,437.81
2018,7,25,13,15,953.5,93.0,4.9,35.4,971.5,556.63,398.45
2018,7,25,13,30,950.0,93.0,5.1,35.1,956.0,503.57,356.95
2018,7,25,13,45,945.0,92.5,5.25,34.85,933.5,448.78,312.7
2018,7,25,14,0,940.0,92.0,5.4,34.6,911.0,393.62,266.99
2018,7,25,14,15,913.5,102.5,5.5,34.05,876.5,339.41,222.06
2018,7,25,14,30,887.0,113.0,5.6,33.5,842.0,287.12,179.0
2018,7,25,14,45,836.5,131.0,5.75,33.0,795.5,229.08,134.6
2018,7,25,15,0,786.0,149.0,5.9,32.5,749.0,184.53,104.92
2018,7,25,15,15,824.5,122.5,5.9,32.5,722.0,123.0,67.79
2018,7,25,15,30,863.0,96.0,5.9,32.5,695.0,80.8,60.0
2018,7,25,15,45,858.0,89.5,6.0,30.9,652.0,77.34,57.79
2018,7,25,16,0,853.0,83.0,6.1,29.3,609.0,73.58,55.28
2018,7,25,16,15,842.0,79.0,6.1,28.0,563.0,71.04,53.67
2018,7,25,16,30,831.0,75.0,6.1,26.7,517.0,68.32,51.87
2018,7,25,16,45,802.5,72.5,6.1,25.4,464.5,58.58,44.13
2018,7,25,17,0,774.0,70.0,6.1,24.1,412.0,57.23,43.4
2018,7,25,17,15,724.0,68.5,6.0,22.85,357.0,56.4,43.08
2018,7,25,17,30,674.0,67.0,5.9,21.6,302.0,55.72,42.85
2018,7,25,17,45,634.0,60.0,5.75,20.3,252.5,46.56,35.16
2018,7,25,18,0,594.0,53.0,5.6,19.0,203.0,41.8,31.14
2018,7,25,18,15,537.5,46.0,5.45,18.4,158.5,36.79,26.63
2018,7,25,18,30,481.0,39.0,5.3,17.8,114.0,31.69,21.86
2018,7,25,18,45,339.5,30.5,5.1,17.15,74.0,24.95,15.28
2018,7,25,19,0,198.0,22.0,4.9,16.5,34.0,18.27,2.84
2018,7,25,19,15,99.0,11.0,4.8,16.25,17.0,9.39,0.0
2018,7,25,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,26,4,45,7.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,7,26,5,0,14.0,2.0,3.4,12.4,2.0,0.0,0.0
2018,7,26,5,15,112.5,13.0,3.35,12.8,20.0,85.23,0.0
2018,7,26,5,30,211.0,24.0,3.3,13.2,38.0,211.49,109.65
2018,7,26,5,45,329.0,33.5,3.3,13.6,76.0,332.81,268.7
2018,7,26,6,0,447.0,43.0,3.3,14.0,114.0,449.04,370.99
2018,7,26,6,15,515.5,50.5,3.25,14.75,160.5,530.17,438.67
2018,7,26,6,30,584.0,58.0,3.2,15.5,207.0,614.57,505.12
2018,7,26,6,45,629.5,64.0,3.2,16.25,257.0,679.09,553.03
2018,7,26,7,0,675.0,70.0,3.2,17.0,307.0,744.18,599.06
2018,7,26,7,15,707.0,75.0,3.15,17.85,358.0,789.74,628.3
2018,7,26,7,30,739.0,80.0,3.1,18.7,409.0,840.17,659.99
2018,7,26,7,45,762.0,84.0,3.05,19.6,458.5,878.94,682.2
2018,7,26,8,0,785.0,88.0,3.0,20.5,508.0,915.47,702.3
2018,7,26,8,15,803.0,91.5,3.05,21.3,556.0,943.87,717.41
2018,7,26,8,30,821.0,95.0,3.1,22.1,604.0,969.41,730.49
2018,7,26,8,45,834.0,99.0,3.15,22.9,648.5,987.45,738.47
2018,7,26,9,0,847.0,103.0,3.2,23.7,693.0,990.0,736.24
2018,7,26,9,15,852.0,109.0,3.25,24.5,731.5,995.44,736.23
2018,7,26,9,30,857.0,115.0,3.3,25.3,770.0,997.33,733.99
2018,7,26,9,45,857.5,121.5,3.35,26.1,802.5,991.7,727.0
2018,7,26,10,0,858.0,128.0,3.4,26.9,835.0,982.54,717.93
2018,7,26,10,15,864.5,130.0,3.55,27.45,863.5,971.21,709.03
2018,7,26,10,30,871.0,132.0,3.7,28.0,892.0,956.48,697.98
2018,7,26,10,45,875.5,134.5,3.8,28.55,914.5,937.01,683.6
2018,7,26,11,0,880.0,137.0,3.9,29.1,937.0,914.29,667.18
2018,7,26,11,15,884.5,137.0,4.1,29.3,952.0,886.23,648.66
2018,7,26,11,30,889.0,137.0,4.3,29.5,967.0,855.26,628.09
2018,7,26,11,45,892.0,136.0,4.45,29.75,974.5,819.53,603.84
2018,7,26,12,0,895.0,135.0,4.6,30.0,982.0,781.38,577.44
2018,7,26,12,15,897.0,134.5,4.75,29.9,983.0,740.66,548.62
2018,7,26,12,30,899.0,134.0,4.9,29.8,984.0,697.94,517.57
2018,7,26,12,45,900.0,132.0,5.05,29.65,977.5,651.69,483.22
2018,7,26,13,0,901.0,130.0,5.2,29.5,971.0,603.91,446.67
2018,7,26,13,15,899.5,128.5,5.35,29.15,956.5,553.83,407.6
2018,7,26,13,30,898.0,127.0,5.5,28.8,942.0,502.75,366.46
2018,7,26,13,45,861.0,144.5,5.6,28.45,910.5,449.05,322.44
2018,7,26,14,0,824.0,162.0,5.7,28.1,879.0,394.6,277.29
2018,7,26,14,15,844.0,144.5,5.75,27.45,857.5,339.17,229.88
2018,7,26,14,30,864.0,127.0,5.8,26.8,836.0,289.09,186.21
2018,7,26,14,45,867.5,118.0,5.9,26.2,804.0,233.49,140.51
2018,7,26,15,0,871.0,109.0,6.0,25.6,772.0,177.56,99.3
2018,7,26,15,15,859.5,106.5,6.0,25.6,731.5,124.36,70.59
2018,7,26,15,30,848.0,104.0,6.0,25.6,691.0,85.19,65.42
2018,7,26,15,45,835.5,100.5,6.0,24.05,647.0,73.36,56.15
2018,7,26,16,0,823.0,97.0,6.0,22.5,603.0,72.32,55.82
2018,7,26,16,15,808.0,92.5,5.9,21.7,555.5,70.44,54.59
2018,7,26,16,30,793.0,88.0,5.8,20.9,508.0,68.4,53.22
2018,7,26,16,45,770.0,83.0,5.7,20.15,457.5,65.73,51.29
2018,7,26,17,0,747.0,78.0,5.6,19.4,407.0,62.91,49.2
2018,7,26,17,15,714.5,73.5,5.5,18.6,356.0,60.22,47.2
2018,7,26,17,30,682.0,69.0,5.4,17.8,305.0,52.74,40.92
2018,7,26,17,45,636.0,63.0,5.3,17.0,254.5,48.89,37.72
2018,7,26,18,0,590.0,57.0,5.2,16.2,204.0,44.95,34.3
2018,7,26,18,15,520.5,49.5,5.1,15.75,157.5,39.59,29.4
2018,7,26,18,30,451.0,42.0,5.0,15.3,111.0,34.16,24.23
2018,7,26,18,45,336.5,32.0,4.9,14.8,73.0,26.32,16.53
2018,7,26,19,0,222.0,22.0,4.8,14.3,35.0,18.38,1.6
2018,7,26,19,15,111.0,11.0,4.75,14.1,17.5,9.39,0.0
2018,7,26,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,27,5,15,88.5,11.0,4.2,11.4,16.5,67.65,0.0
2018,7,27,5,30,177.0,22.0,4.2,11.9,33.0,183.7,85.1
2018,7,27,5,45,273.5,35.0,4.25,12.4,69.5,292.74,237.1
2018,7,27,6,0,370.0,48.0,4.3,12.9,106.0,394.04,329.29
2018,7,27,6,15,432.5,59.0,4.3,13.6,150.5,472.4,396.47
2018,7,27,6,30,495.0,70.0,4.3,14.3,195.0,553.75,462.72
2018,7,27,6,45,535.5,80.0,4.25,14.95,243.0,616.76,511.26
2018,7,27,7,0,576.0,90.0,4.2,15.6,291.0,680.12,557.8
2018,7,27,7,15,609.0,98.0,4.15,16.2,341.0,733.87,595.42
2018,7,27,7,30,642.0,106.0,4.1,16.8,391.0,786.68,631.06
2018,7,27,7,45,664.0,114.5,4.05,17.4,440.0,828.03,657.27
2018,7,27,8,0,686.0,123.0,4.0,18.0,489.0,867.33,681.43
2018,7,27,8,15,705.5,129.0,4.0,18.6,536.0,898.72,699.76
2018,7,27,8,30,725.0,135.0,4.0,19.2,583.0,927.49,716.06
2018,7,27,8,45,739.5,141.0,4.0,19.85,627.0,948.31,726.57
2018,7,27,9,0,754.0,147.0,4.0,20.5,671.0,966.03,734.97
2018,7,27,9,15,783.5,143.5,4.05,21.05,716.0,977.32,739.61
2018,7,27,9,30,813.0,140.0,4.1,21.6,761.0,993.29,747.59
2018,7,27,9,45,844.0,131.5,4.2,22.15,802.0,1001.5,750.66
2018,7,27,10,0,875.0,123.0,4.3,22.7,843.0,993.62,743.05
2018,7,27,10,15,881.0,125.5,4.4,23.15,871.5,982.11,733.54
2018,7,27,10,30,887.0,128.0,4.5,23.6,900.0,967.13,721.87
2018,7,27,10,45,891.0,129.5,4.55,24.0,922.0,945.95,706.14
2018,7,27,11,0,895.0,131.0,4.6,24.4,944.0,921.56,688.36
2018,7,27,11,15,897.5,133.0,4.7,24.65,959.0,893.2,668.7
2018,7,27,11,30,900.0,135.0,4.8,24.9,974.0,861.91,646.97
2018,7,27,11,45,901.5,135.5,4.85,25.15,981.5,825.84,621.57
2018,7,27,12,0,903.0,136.0,4.9,25.4,989.0,787.35,594.01
2018,7,27,12,15,913.5,129.5,5.0,25.5,992.5,747.48,564.52
2018,7,27,12,30,924.0,123.0,5.1,25.6,996.0,705.03,532.45
2018,7,27,12,45,936.5,114.0,5.2,25.65,992.5,659.43,497.35
2018,7,27,13,0,949.0,105.0,5.3,25.7,989.0,611.29,459.31
2018,7,27,13,15,946.0,104.5,5.35,25.6,973.5,559.1,417.18
2018,7,27,13,30,943.0,104.0,5.4,25.5,958.0,505.93,373.11
2018,7,27,13,45,938.0,103.5,5.5,25.4,935.5,451.19,326.74
2018,7,27,14,0,933.0,103.0,5.6,25.3,913.0,396.09,279.01
2018,7,27,14,15,926.5,101.5,5.65,24.95,883.5,339.73,229.96
2018,7,27,14,30,920.0,100.0,5.7,24.6,854.0,283.61,181.4
2018,7,27,14,45,911.5,99.0,5.75,24.2,819.0,227.9,135.39
2018,7,27,15,0,903.0,98.0,5.8,23.8,784.0,173.04,95.38
2018,7,27,15,15,892.0,96.0,5.8,23.8,743.0,118.48,66.29
2018,7,27,15,30,881.0,94.0,5.8,23.8,702.0,80.03,61.61
2018,7,27,15,45,867.0,91.0,5.7,22.8,656.5,78.47,60.75
2018,7,27,16,0,853.0,88.0,5.6,21.8,611.0,76.76,59.73
2018,7,27,16,15,834.0,85.5,5.55,21.2,562.5,66.19,51.09
2018,7,27,16,30,815.0,83.0,5.5,20.6,514.0,65.28,50.62
2018,7,27,16,45,789.5,80.0,5.45,20.0,463.0,63.87,49.73
2018,7,27,17,0,764.0,77.0,5.4,19.4,412.0,62.42,48.78
2018,7,27,17,15,727.0,73.5,5.4,18.6,359.5,60.42,47.38
2018,7,27,17,30,690.0,70.0,5.4,17.8,307.0,53.6,41.68
2018,7,27,17,45,637.0,64.0,5.35,17.05,255.0,49.71,38.43
2018,7,27,18,0,584.0,58.0,5.3,16.3,203.0,45.76,34.99
2018,7,27,18,15,505.0,51.0,5.3,15.6,155.5,40.79,30.46
2018,7,27,18,30,426.0,44.0,5.3,14.9,108.0,35.84,25.71
2018,7,27,18,45,304.0,33.0,5.25,14.2,70.0,27.19,17.2
2018,7,27,19,0,182.0,22.0,5.2,13.5,32.0,17.19,0.0
2018,7,27,19,15,91.0,11.0,5.2,13.15,16.0,9.39,0.0
2018,7,27,19,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.5,10.35,11.0,31.36,0.0
2018,7,28,5,30,72.0,18.0,2.7,10.8,22.0,87.25,31.89
2018,7,28,5,45,134.0,37.0,2.85,11.25,54.0,174.03,139.43
2018,7,28,6,0,196.0,56.0,3.0,11.7,86.0,250.91,209.89
2018,7,28,6,15,252.5,74.5,2.95,12.35,128.5,325.25,274.8
2018,7,28,6,30,309.0,93.0,2.9,13.0,171.0,420.5,353.78
2018,7,28,6,45,356.5,109.5,2.8,13.65,218.5,490.18,409.24
2018,7,28,7,0,404.0,126.0,2.7,14.3,266.0,561.29,463.45
2018,7,28,7,15,442.5,139.5,2.7,14.9,315.5,621.08,507.18
2018,7,28,7,30,481.0,153.0,2.7,15.5,365.0,680.87,549.46
2018,7,28,7,45,512.5,162.5,2.65,16.15,413.0,728.45,581.1
2018,7,28,8,0,544.0,172.0,2.6,16.8,461.0,774.94,610.85
2018,7,28,8,15,569.5,180.0,2.6,17.4,507.5,812.14,633.71
2018,7,28,8,30,595.0,188.0,2.6,18.0,554.0,847.38,654.86
2018,7,28,8,45,615.5,195.0,2.6,18.65,598.5,882.6,675.57
2018,7,28,9,0,636.0,202.0,2.6,19.3,643.0,907.06,688.64
2018,7,28,9,15,646.5,210.5,2.65,19.95,681.5,919.84,694.21
2018,7,28,9,30,657.0,219.0,2.7,20.6,720.0,929.4,697.81
2018,7,28,9,45,662.5,228.0,2.75,21.25,752.5,931.2,696.3
2018,7,28,10,0,668.0,237.0,2.8,21.9,785.0,929.7,692.5
2018,7,28,10,15,679.5,240.0,2.95,22.6,814.5,924.85,687.45
2018,7,28,10,30,691.0,243.0,3.1,23.3,844.0,916.61,680.17
2018,7,28,10,45,701.0,244.5,3.2,23.95,867.0,902.19,668.57
2018,7,28,11,0,711.0,246.0,3.3,24.6,890.0,884.49,654.8
2018,7,28,11,15,717.5,246.5,3.4,25.1,905.5,859.69,636.55
2018,7,28,11,30,724.0,247.0,3.5,25.6,921.0,832.01,616.25
2018,7,28,11,45,728.5,247.0,3.65,26.1,930.0,799.61,592.72
2018,7,28,12,0,733.0,247.0,3.8,26.6,939.0,764.84,567.21
2018,7,28,12,15,752.5,235.0,3.9,26.85,945.0,728.67,540.98
2018,7,28,12,30,772.0,223.0,4.0,27.1,951.0,689.72,512.14
2018,7,28,12,45,796.5,206.0,4.1,27.35,952.0,646.15,479.4
2018,7,28,13,0,821.0,189.0,4.2,27.6,953.0,602.3,445.38
2018,7,28,13,15,818.5,187.0,4.3,27.55,938.0,552.67,406.51
2018,7,28,13,30,816.0,185.0,4.4,27.5,923.0,502.41,366.08
2018,7,28,13,45,811.5,181.5,4.55,27.4,900.5,449.88,323.12
2018,7,28,14,0,807.0,178.0,4.7,27.3,878.0,397.33,279.11
2018,7,28,14,15,801.0,175.0,4.8,26.95,850.0,344.84,234.76
2018,7,28,14,30,795.0,172.0,4.9,26.6,822.0,292.84,190.98
2018,7,28,14,45,787.0,167.5,5.0,26.25,788.0,240.19,148.6
2018,7,28,15,0,779.0,163.0,5.1,25.9,754.0,179.77,104.77
2018,7,28,15,15,765.0,159.0,5.1,25.9,713.0,128.54,77.37
2018,7,28,15,30,751.0,155.0,5.1,25.9,672.0,94.9,73.35
2018,7,28,15,45,739.0,148.0,5.15,24.8,628.5,93.31,72.59
2018,7,28,16,0,727.0,141.0,5.2,23.7,585.0,91.47,71.61
2018,7,28,16,15,713.5,131.5,5.15,23.0,537.5,87.73,68.89
2018,7,28,16,30,700.0,122.0,5.1,22.3,490.0,83.63,65.87
2018,7,28,16,45,679.5,114.0,5.05,21.65,441.5,80.14,63.3
2018,7,28,17,0,659.0,106.0,5.0,21.0,393.0,76.38,60.48
2018,7,28,17,15,623.0,97.5,4.95,20.1,341.5,71.81,56.96
2018,7,28,17,30,587.0,89.0,4.9,19.2,290.0,67.01,53.14
2018,7,28,17,45,538.5,80.0,4.85,18.3,240.5,61.48,48.56
2018,7,28,18,0,490.0,71.0,4.8,17.4,191.0,55.75,43.62
2018,7,28,18,15,417.0,60.0,4.7,16.75,145.5,47.98,36.6
2018,7,28,18,30,344.0,49.0,4.6,16.1,100.0,37.71,27.17
2018,7,28,18,45,242.0,35.0,4.5,15.4,64.0,27.11,16.91
2018,7,28,19,0,140.0,21.0,4.4,14.7,28.0,16.36,0.0
2018,7,28,19,15,70.0,10.5,4.4,14.3,14.0,8.96,0.0
2018,7,28,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,5,15,51.0,10.0,3.4,11.5,13.0,42.04,0.0
2018,7,29,5,30,102.0,20.0,3.4,11.8,26.0,125.7,37.57
2018,7,29,5,45,180.0,36.5,3.45,12.05,59.0,225.48,180.19
2018,7,29,6,0,258.0,53.0,3.5,12.3,92.0,311.92,260.32
2018,7,29,6,15,332.5,67.0,3.5,12.85,137.0,397.33,334.76
2018,7,29,6,30,407.0,81.0,3.5,13.4,182.0,487.4,409.57
2018,7,29,6,45,448.0,93.0,3.5,13.9,228.0,548.78,457.99
2018,7,29,7,0,489.0,105.0,3.5,14.4,274.0,611.16,505.22
2018,7,29,7,15,532.5,114.5,3.5,15.0,325.5,672.98,550.01
2018,7,29,7,30,576.0,124.0,3.5,15.6,377.0,744.05,600.18
2018,7,29,7,45,605.0,132.0,3.5,16.2,426.5,790.62,630.7
2018,7,29,8,0,634.0,140.0,3.5,16.8,476.0,835.39,659.34
2018,7,29,8,15,657.5,146.0,3.5,17.45,523.0,870.27,680.2
2018,7,29,8,30,681.0,152.0,3.5,18.1,570.0,902.62,699.04
2018,7,29,8,45,699.0,157.5,3.5,18.7,614.5,926.08,711.59
2018,7,29,9,0,717.0,163.0,3.5,19.3,659.0,946.51,722.06
2018,7,29,9,15,734.5,166.0,3.55,19.6,700.0,960.41,729.26
2018,7,29,9,30,752.0,169.0,3.6,19.9,741.0,970.98,734.34
2018,7,29,9,45,766.5,170.5,3.65,20.2,776.5,973.45,734.06
2018,7,29,10,0,781.0,172.0,3.7,20.5,812.0,964.44,726.21
2018,7,29,10,15,792.0,173.0,3.75,20.6,841.5,956.55,719.92
2018,7,29,10,30,803.0,174.0,3.8,20.7,871.0,945.14,711.36
2018,7,29,10,45,716.5,229.5,3.9,20.85,863.0,901.67,680.85
2018,7,29,11,0,630.0,285.0,4.0,21.0,855.0,847.49,640.35
2018,7,29,11,15,684.5,257.0,4.05,21.0,885.5,840.47,636.4
2018,7,29,11,30,739.0,229.0,4.1,21.0,916.0,827.78,627.96
2018,7,29,11,45,771.5,211.5,4.15,21.05,934.0,801.72,609.31
2018,7,29,12,0,804.0,194.0,4.2,21.1,952.0,767.88,584.93
2018,7,29,12,15,671.0,276.0,4.3,21.15,908.5,704.0,535.49
2018,7,29,12,30,538.0,358.0,4.4,21.2,865.0,644.38,489.2
2018,7,29,12,45,517.0,372.0,4.5,21.2,856.0,606.17,460.07
2018,7,29,13,0,496.0,386.0,4.6,21.2,847.0,568.55,430.81
2018,7,29,13,15,467.0,383.0,4.65,21.15,811.5,516.35,390.49
2018,7,29,13,30,438.0,380.0,4.7,21.1,776.0,466.96,351.78
2018,7,29,13,45,343.0,395.5,4.75,21.0,701.0,414.51,311.32
2018,7,29,14,0,248.0,411.0,4.8,20.9,626.0,364.49,273.54
2018,7,29,14,15,265.5,395.0,4.85,20.6,618.0,337.28,251.07
2018,7,29,14,30,283.0,379.0,4.9,20.3,610.0,308.7,227.3
2018,7,29,14,45,286.0,352.0,4.95,20.0,577.0,270.17,196.93
2018,7,29,15,0,289.0,325.0,5.0,19.7,544.0,232.27,168.7
2018,7,29,15,15,406.0,273.5,5.0,19.7,562.5,176.14,126.65
2018,7,29,15,30,523.0,222.0,5.0,19.7,581.0,132.8,107.06
2018,7,29,15,45,426.0,233.0,5.0,19.15,512.5,140.16,113.82
2018,7,29,16,0,329.0,244.0,5.0,18.6,444.0,156.73,128.38
2018,7,29,16,15,414.5,203.0,5.0,18.15,434.0,128.41,104.97
2018,7,29,16,30,500.0,162.0,5.0,17.7,424.0,107.2,87.36
2018,7,29,16,45,570.5,129.5,5.0,17.3,399.5,89.77,72.77
2018,7,29,17,0,641.0,97.0,5.0,16.9,375.0,69.78,55.73
2018,7,29,17,15,637.5,86.5,4.95,16.35,333.0,63.91,50.9
2018,7,29,17,30,634.0,76.0,4.9,15.8,291.0,57.63,45.6
2018,7,29,17,45,565.5,69.0,4.85,15.25,237.0,53.08,41.72
2018,7,29,18,0,497.0,62.0,4.8,14.7,183.0,48.48,37.64
2018,7,29,18,15,426.0,52.5,4.7,14.25,139.0,41.73,31.44
2018,7,29,18,30,355.0,43.0,4.6,13.8,95.0,34.82,24.88
2018,7,29,18,45,240.5,31.0,4.5,13.4,60.0,24.09,14.41
2018,7,29,19,0,126.0,19.0,4.4,13.0,25.0,14.81,0.0
2018,7,29,19,15,63.0,9.5,4.35,12.85,12.5,8.11,0.0
2018,7,29,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,30,5,15,31.5,10.0,3.55,10.95,11.5,29.21,0.0
2018,7,30,5,30,63.0,20.0,3.6,11.3,23.0,85.49,15.19
2018,7,30,5,45,137.0,35.0,3.7,11.7,52.5,173.51,137.68
2018,7,30,6,0,211.0,50.0,3.8,12.1,82.0,270.69,225.94
2018,7,30,6,15,288.0,67.0,3.75,12.8,128.0,361.11,304.69
2018,7,30,6,30,365.0,84.0,3.7,13.5,174.0,455.92,384.04
2018,7,30,6,45,393.0,98.0,3.65,14.25,215.5,507.09,424.48
2018,7,30,7,0,421.0,112.0,3.6,15.0,257.0,558.54,463.41
2018,7,30,7,15,478.0,122.5,3.55,15.7,312.0,632.43,518.06
2018,7,30,7,30,535.0,133.0,3.5,16.4,367.0,707.19,571.16
2018,7,30,7,45,563.5,142.5,3.4,17.15,416.0,753.07,600.75
2018,7,30,8,0,592.0,152.0,3.3,17.9,465.0,806.83,635.33
2018,7,30,8,15,616.0,160.0,3.3,18.7,512.5,844.1,657.57
2018,7,30,8,30,640.0,168.0,3.3,19.5,560.0,878.91,677.79
2018,7,30,8,45,659.0,174.0,3.3,20.3,604.0,903.77,690.81
2018,7,30,9,0,678.0,180.0,3.3,21.1,648.0,925.65,701.75
2018,7,30,9,15,697.5,183.0,3.35,21.8,689.0,941.61,709.26
2018,7,30,9,30,717.0,186.0,3.4,22.5,730.0,954.27,714.63
2018,7,30,9,45,666.5,218.0,3.45,23.2,742.0,924.42,691.46
2018,7,30,10,0,616.0,250.0,3.5,23.9,754.0,890.84,664.89
2018,7,30,10,15,671.0,233.0,3.6,24.45,799.5,909.12,676.74
2018,7,30,10,30,726.0,216.0,3.7,25.0,845.0,922.24,684.05
2018,7,30,10,45,761.0,203.0,3.75,25.5,877.0,915.89,677.9
2018,7,30,11,0,796.0,190.0,3.8,26.0,909.0,898.45,664.58
2018,7,30,11,15,802.5,189.5,3.85,26.45,924.5,871.98,645.47
2018,7,30,11,30,809.0,189.0,3.9,26.9,940.0,842.55,624.46
2018,7,30,11,45,799.0,195.5,3.95,27.35,942.0,803.39,595.53
2018,7,30,12,0,789.0,202.0,4.0,27.8,944.0,762.55,565.18
2018,7,30,12,15,811.5,189.5,4.05,28.05,952.5,727.85,539.67
2018,7,30,12,30,834.0,177.0,4.1,28.3,961.0,689.88,511.2
2018,7,30,12,45,842.5,170.0,4.15,28.55,956.5,644.57,476.7
2018,7,30,13,0,851.0,163.0,4.2,28.8,952.0,597.33,439.94
2018,7,30,13,15,848.0,161.5,4.25,28.65,937.0,546.58,400.29
2018,7,30,13,30,845.0,160.0,4.3,28.5,922.0,495.16,358.99
2018,7,30,13,45,840.5,158.5,4.35,28.4,900.5,442.66,315.71
2018,7,30,14,0,836.0,157.0,4.4,28.3,879.0,390.02,271.37
2018,7,30,14,15,828.0,154.5,4.45,27.9,849.5,335.76,225.72
2018,7,30,14,30,820.0,152.0,4.5,27.5,820.0,282.17,180.87
2018,7,30,14,45,808.5,149.5,4.55,27.1,784.5,228.84,138.37
2018,7,30,15,0,797.0,147.0,4.6,26.7,749.0,176.95,101.97
2018,7,30,15,15,783.0,143.5,4.6,26.7,708.0,125.91,76.1
2018,7,30,15,30,769.0,140.0,4.6,26.7,667.0,95.96,73.98
2018,7,30,15,45,749.5,136.5,4.7,25.55,621.5,86.76,66.94
2018,7,30,16,0,730.0,133.0,4.8,24.4,576.0,86.71,67.44
2018,7,30,16,15,702.0,129.0,4.8,23.6,526.5,86.14,67.4
2018,7,30,16,30,674.0,125.0,4.8,22.8,477.0,85.51,67.34
2018,7,30,16,45,640.5,119.0,4.85,22.05,426.0,83.35,65.95
2018,7,30,17,0,607.0,113.0,4.9,21.3,375.0,81.07,64.45
2018,7,30,17,15,561.5,106.0,4.9,20.3,324.0,77.79,62.1
2018,7,30,17,30,516.0,99.0,4.9,19.3,273.0,72.28,57.72
2018,7,30,17,45,456.5,89.0,4.9,18.35,223.5,65.67,52.22
2018,7,30,18,0,397.0,79.0,4.9,17.4,174.0,58.9,46.36
2018,7,30,18,15,323.5,64.0,4.8,16.6,129.5,48.25,36.82
2018,7,30,18,30,250.0,49.0,4.7,15.8,85.0,37.35,26.81
2018,7,30,18,45,166.0,32.5,4.65,15.0,52.5,25.02,14.9
2018,7,30,19,0,82.0,16.0,4.6,14.2,20.0,12.43,0.0
2018,7,30,19,15,41.0,8.0,4.5,13.85,10.0,6.83,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,7,31,5,15,41.0,8.5,3.15,10.3,10.5,34.14,0.0
2018,7,31,5,30,82.0,17.0,3.2,10.7,21.0,104.21,6.85
2018,7,31,5,45,152.0,34.0,3.25,11.15,52.5,201.28,159.17
2018,7,31,6,0,222.0,51.0,3.3,11.6,84.0,281.22,234.61
2018,7,31,6,15,283.0,68.5,3.25,12.3,127.0,359.4,303.02
2018,7,31,6,30,344.0,86.0,3.2,13.0,170.0,440.89,371.29
2018,7,31,6,45,394.0,99.5,3.15,13.75,217.5,509.98,426.55
2018,7,31,7,0,444.0,113.0,3.1,14.5,265.0,580.73,480.42
2018,7,31,7,15,484.0,124.5,3.1,15.25,314.5,640.54,523.58
2018,7,31,7,30,524.0,136.0,3.1,16.0,364.0,700.37,565.27
2018,7,31,7,45,557.0,144.5,3.1,16.75,413.5,749.09,597.44
2018,7,31,8,0,590.0,153.0,3.1,17.5,463.0,805.62,634.45
2018,7,31,8,15,616.0,159.5,3.05,18.35,510.5,843.26,656.45
2018,7,31,8,30,642.0,166.0,3.0,19.2,558.0,878.44,676.39
2018,7,31,8,45,664.5,170.5,3.0,20.1,603.0,905.17,690.36
2018,7,31,9,0,687.0,175.0,3.0,21.0,648.0,928.93,702.21
2018,7,31,9,15,702.5,179.0,3.05,21.75,687.5,941.92,707.51
2018,7,31,9,30,718.0,183.0,3.1,22.5,727.0,951.63,710.77
2018,7,31,9,45,729.5,187.0,3.1,23.25,761.5,953.97,708.86
2018,7,31,10,0,741.0,191.0,3.1,24.0,796.0,952.89,704.89
2018,7,31,10,15,755.0,191.5,3.2,24.6,826.5,947.08,699.11
2018,7,31,10,30,769.0,192.0,3.3,25.2,857.0,937.74,691.14
2018,7,31,10,45,782.0,190.0,3.4,25.85,881.0,913.96,673.54
2018,7,31,11,0,795.0,188.0,3.5,26.5,905.0,895.1,659.42
2018,7,31,11,15,803.0,186.5,3.55,26.9,921.0,869.04,640.86
2018,7,31,11,30,811.0,185.0,3.6,27.3,937.0,839.95,620.34
2018,7,31,11,45,818.0,182.5,3.7,27.75,946.0,806.34,595.99
2018,7,31,12,0,825.0,180.0,3.8,28.2,955.0,770.11,569.4
2018,7,31,12,15,832.0,176.0,3.9,28.35,957.5,730.24,540.48
2018,7,31,12,30,839.0,172.0,4.0,28.5,960.0,688.15,509.36
2018,7,31,12,45,846.5,165.5,4.1,28.65,955.0,642.4,474.89
2018,7,31,13,0,854.0,159.0,4.2,28.8,950.0,594.77,438.12
2018,7,31,13,15,851.0,157.5,4.3,28.65,934.5,543.87,398.37
2018,7,31,13,30,848.0,156.0,4.4,28.5,919.0,492.29,356.94
2018,7,31,13,45,843.5,153.5,4.5,28.35,896.5,438.91,313.07
2018,7,31,14,0,839.0,151.0,4.6,28.2,874.0,385.41,268.11
2018,7,31,14,15,832.5,148.0,4.65,27.85,845.0,331.08,222.16
2018,7,31,14,30,826.0,145.0,4.7,27.5,816.0,277.24,176.91
2018,7,31,14,45,818.5,140.5,4.75,27.15,781.5,222.93,133.47
2018,7,31,15,0,811.0,136.0,4.8,26.8,747.0,169.62,96.02
2018,7,31,15,15,797.0,133.5,4.8,26.8,706.5,118.43,70.76
2018,7,31,15,30,783.0,131.0,4.8,26.8,666.0,90.47,69.46
2018,7,31,15,45,769.5,125.5,4.9,25.65,621.5,88.9,68.71
2018,7,31,16,0,756.0,120.0,5.0,24.5,577.0,79.18,61.13
2018,7,31,16,15,739.5,113.0,5.0,23.55,529.5,76.51,59.33
2018,7,31,16,30,723.0,106.0,5.0,22.6,482.0,73.59,57.3
2018,7,31,16,45,698.5,100.0,5.0,21.7,432.5,71.0,55.51
2018,7,31,17,0,674.0,94.0,5.0,20.8,383.0,68.24,53.55
2018,7,31,17,15,639.0,87.0,5.0,19.8,332.5,64.47,50.68
2018,7,31,17,30,604.0,80.0,5.0,18.8,282.0,60.52,47.58
2018,7,31,17,45,556.0,71.5,4.95,17.75,233.0,55.13,43.09
2018,7,31,18,0,508.0,63.0,4.9,16.7,184.0,49.55,38.25
2018,7,31,18,15,435.0,53.0,4.85,16.0,139.0,42.38,31.73
2018,7,31,18,30,362.0,43.0,4.8,15.3,94.0,35.04,24.82
2018,7,31,18,45,250.5,30.5,4.75,14.55,59.0,25.13,14.83
2018,7,31,19,0,139.0,18.0,4.7,13.8,24.0,14.06,0.0
2018,7,31,19,15,69.5,9.0,4.6,13.5,12.0,7.68,0.0
2018,7,31,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,1,5,15,78.0,9.5,3.75,10.65,13.5,59.21,0.0
2018,8,1,5,30,156.0,19.0,3.8,11.2,27.0,159.36,0.0
2018,8,1,5,45,264.0,31.5,3.8,11.75,62.5,281.45,222.52
2018,8,1,6,0,372.0,44.0,3.8,12.3,98.0,390.05,324.47
2018,8,1,6,15,447.0,53.5,3.75,13.0,143.5,476.6,398.86
2018,8,1,6,30,522.0,63.0,3.7,13.7,189.0,566.94,472.38
2018,8,1,6,45,574.5,69.0,3.6,14.45,238.5,635.99,525.28
2018,8,1,7,0,627.0,75.0,3.5,15.2,288.0,705.93,576.16
2018,8,1,7,15,666.0,80.5,3.45,15.85,340.0,763.03,615.52
2018,8,1,7,30,705.0,86.0,3.4,16.5,392.0,819.45,652.93
2018,8,1,7,45,734.5,89.5,3.35,17.2,442.5,857.02,675.43
2018,8,1,8,0,764.0,93.0,3.3,17.9,493.0,898.96,700.54
2018,8,1,8,15,785.5,96.0,3.3,18.7,541.5,929.94,717.46
2018,8,1,8,30,807.0,99.0,3.3,19.5,590.0,958.14,732.29
2018,8,1,8,45,824.5,101.0,3.3,20.35,635.5,978.06,741.18
2018,8,1,9,0,842.0,103.0,3.3,21.2,681.0,982.62,739.77
2018,8,1,9,15,855.5,104.5,3.35,21.9,722.0,991.43,742.3
2018,8,1,9,30,869.0,106.0,3.4,22.6,763.0,996.83,742.64
2018,8,1,9,45,879.0,108.0,3.5,23.3,798.5,995.77,739.22
2018,8,1,10,0,889.0,110.0,3.6,24.0,834.0,991.14,733.62
2018,8,1,10,15,898.5,110.0,3.75,24.5,864.0,980.34,724.98
2018,8,1,10,30,908.0,110.0,3.9,25.0,894.0,966.01,714.13
2018,8,1,10,45,916.5,109.0,4.0,25.5,917.5,946.25,699.46
2018,8,1,11,0,925.0,108.0,4.1,26.0,941.0,923.08,682.62
2018,8,1,11,15,929.5,107.5,4.25,26.15,956.5,893.63,662.76
2018,8,1,11,30,934.0,107.0,4.4,26.3,972.0,861.14,640.78
2018,8,1,11,45,937.5,106.5,4.55,26.5,980.5,824.98,616.08
2018,8,1,12,0,941.0,106.0,4.7,26.7,989.0,786.15,589.64
2018,8,1,12,15,941.0,106.5,4.8,26.65,989.0,743.23,558.56
2018,8,1,12,30,941.0,107.0,4.9,26.6,989.0,698.25,524.92
2018,8,1,12,45,939.5,106.5,5.0,26.6,981.0,649.75,487.75
2018,8,1,13,0,938.0,106.0,5.1,26.6,973.0,599.75,448.43
2018,8,1,13,15,935.5,105.5,5.15,26.4,958.0,547.96,406.83
2018,8,1,13,30,933.0,105.0,5.2,26.2,943.0,495.16,363.21
2018,8,1,13,45,929.5,103.5,5.25,26.0,921.0,440.44,316.94
2018,8,1,14,0,926.0,102.0,5.3,25.8,899.0,385.24,269.23
