Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,9,45,894.0,94.0,1.2,22.6,740.5,957.14,694.3
2018,8,31,10,0,905.0,95.0,1.3,23.4,776.0,950.07,688.06
2018,8,31,10,15,913.0,96.0,1.4,24.15,805.0,936.51,677.92
2018,8,31,10,30,921.0,97.0,1.5,24.9,834.0,919.28,665.54
2018,8,31,10,45,927.0,97.0,1.6,25.7,856.0,895.69,649.0
2018,8,31,11,0,933.0,97.0,1.7,26.5,878.0,868.67,630.27
2018,8,31,11,15,936.0,97.5,1.85,26.9,892.0,836.4,609.52
2018,8,31,11,30,939.0,98.0,2.0,27.3,906.0,801.06,586.49
2018,8,31,11,45,941.0,98.0,2.15,27.7,912.5,761.64,559.95
2018,8,31,12,0,943.0,98.0,2.3,28.1,919.0,719.56,529.52
2018,8,31,12,15,945.5,96.5,2.5,28.3,918.0,674.04,496.49
2018,8,31,12,30,948.0,95.0,2.7,28.5,917.0,626.23,460.66
2018,8,31,12,45,949.5,92.5,2.95,28.7,908.0,575.0,421.26
2018,8,31,13,0,951.0,90.0,3.2,28.9,899.0,521.98,379.06
2018,8,31,13,15,948.0,89.5,3.4,28.85,882.0,467.01,334.21
2018,8,31,13,30,945.0,89.0,3.6,28.8,865.0,411.06,287.2
2018,8,31,13,45,940.5,88.0,3.8,28.8,840.5,353.51,237.96
2018,8,31,14,0,936.0,87.0,4.0,28.8,816.0,295.61,188.26
2018,8,31,14,15,929.0,85.5,4.2,28.45,784.5,236.75,139.66
2018,8,31,14,30,922.0,84.0,4.4,28.1,753.0,178.28,95.98
2018,8,31,14,45,912.5,82.5,4.6,27.8,715.0,120.23,63.05
2018,8,31,15,0,903.0,81.0,4.8,27.5,677.0,72.93,54.93
2018,8,31,15,15,889.0,78.5,4.8,27.5,633.0,71.33,53.79
2018,8,31,15,30,875.0,76.0,4.8,27.5,589.0,69.62,52.53
2018,8,31,15,45,858.0,73.5,5.1,26.25,541.5,67.74,51.42
2018,8,31,16,0,841.0,71.0,5.4,25.0,494.0,65.74,50.2
2018,8,31,16,15,818.0,67.5,5.4,24.1,443.5,55.69,42.03
2018,8,31,16,30,795.0,64.0,5.4,23.2,393.0,53.5,40.47
2018,8,31,16,45,760.0,60.5,5.4,22.35,340.0,51.12,38.7
2018,8,31,17,0,725.0,57.0,5.4,21.5,287.0,48.72,36.85
2018,8,31,17,15,671.5,52.0,5.3,20.45,234.5,44.93,33.7
2018,8,31,17,30,618.0,47.0,5.2,19.4,182.0,41.14,30.39
2018,8,31,17,45,529.0,40.5,5.05,18.4,134.0,32.91,22.99
2018,8,31,18,0,440.0,34.0,4.9,17.4,86.0,28.08,18.2
2018,8,31,18,15,285.0,23.5,4.8,16.65,51.0,19.59,6.57
2018,8,31,18,30,130.0,13.0,4.7,15.9,16.0,11.1,0.0
2018,8,31,18,45,65.0,6.5,4.55,15.2,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,1,5,45,103.0,12.0,2.3,11.55,18.5,83.22,0.0
2018,9,1,6,0,206.0,24.0,2.6,12.1,37.0,220.2,115.77
2018,9,1,6,15,328.0,35.5,2.6,12.7,79.0,350.48,284.19
2018,9,1,6,30,450.0,47.0,2.6,13.3,121.0,474.51,391.54
2018,9,1,6,45,515.5,55.5,2.6,13.85,169.5,553.72,457.23
2018,9,1,7,0,581.0,64.0,2.6,14.4,218.0,634.72,520.56
2018,9,1,7,15,625.5,71.5,2.5,15.35,270.0,696.61,564.67
2018,9,1,7,30,670.0,79.0,2.4,16.3,322.0,758.02,605.96
2018,9,1,7,45,700.0,85.5,2.25,17.25,373.0,803.43,633.28
2018,9,1,8,0,730.0,92.0,2.1,18.2,424.0,846.87,657.98
2018,9,1,8,15,753.5,97.0,2.1,19.15,473.5,873.6,671.54
2018,9,1,8,30,777.0,102.0,2.1,20.1,523.0,904.03,687.49
2018,9,1,8,45,794.5,106.5,2.1,21.05,569.0,924.85,696.65
2018,9,1,9,0,812.0,111.0,2.1,22.0,615.0,942.25,703.55
2018,9,1,9,15,814.5,119.5,2.25,22.65,653.5,946.14,703.96
2018,9,1,9,30,817.0,128.0,2.4,23.3,692.0,946.31,702.12
2018,9,1,9,45,812.5,138.5,2.5,23.9,723.5,938.28,694.67
2018,9,1,10,0,808.0,149.0,2.6,24.5,755.0,926.63,685.03
2018,9,1,10,15,817.5,150.5,2.75,25.0,783.5,915.08,676.28
2018,9,1,10,30,827.0,152.0,2.9,25.5,812.0,899.92,665.17
2018,9,1,10,45,834.5,153.0,3.05,26.0,834.0,878.96,650.25
2018,9,1,11,0,842.0,154.0,3.2,26.5,856.0,854.57,633.06
2018,9,1,11,15,846.5,155.5,3.35,26.8,871.0,824.95,612.79
2018,9,1,11,30,851.0,157.0,3.5,27.1,886.0,792.27,589.36
2018,9,1,11,45,854.0,156.5,3.65,27.45,892.5,753.86,561.14
2018,9,1,12,0,857.0,156.0,3.8,27.8,899.0,712.92,530.57
2018,9,1,12,15,855.5,156.5,3.95,27.9,897.0,667.69,496.73
2018,9,1,12,30,854.0,157.0,4.1,28.0,895.0,620.67,460.71
2018,9,1,12,45,849.5,157.5,4.25,28.1,884.5,570.54,421.43
2018,9,1,13,0,845.0,158.0,4.4,28.2,874.0,519.39,380.27
2018,9,1,13,15,841.5,156.0,4.5,28.1,856.5,465.99,336.56
2018,9,1,13,30,838.0,154.0,4.6,28.0,839.0,411.99,291.29
2018,9,1,13,45,832.0,151.5,4.75,27.85,814.0,356.5,244.23
2018,9,1,14,0,826.0,149.0,4.9,27.7,789.0,301.14,197.16
2018,9,1,14,15,818.0,145.0,4.95,27.35,757.0,244.71,150.95
2018,9,1,14,30,810.0,141.0,5.0,27.0,725.0,189.09,109.76
2018,9,1,14,45,798.5,137.0,5.1,26.65,687.5,134.24,78.86
2018,9,1,15,0,787.0,133.0,5.2,26.3,650.0,93.59,72.32
2018,9,1,15,15,769.0,129.0,5.2,26.3,606.0,84.16,64.73
2018,9,1,15,30,751.0,125.0,5.2,26.3,562.0,83.45,64.35
2018,9,1,15,45,731.5,119.0,5.3,25.05,515.0,81.34,63.13
2018,9,1,16,0,712.0,113.0,5.4,23.8,468.0,79.09,61.77
2018,9,1,16,15,687.5,105.0,5.4,22.95,418.0,75.2,58.9
2018,9,1,16,30,663.0,97.0,5.4,22.1,368.0,71.08,55.79
2018,9,1,16,45,626.0,89.0,5.35,21.25,316.5,66.6,52.29
2018,9,1,17,0,589.0,81.0,5.3,20.4,265.0,61.94,48.53
2018,9,1,17,15,532.0,71.5,5.2,19.45,214.5,55.73,43.28
2018,9,1,17,30,475.0,62.0,5.1,18.5,164.0,49.34,37.65
2018,9,1,17,45,388.0,50.5,5.0,17.55,118.5,40.88,29.95
2018,9,1,18,0,301.0,39.0,4.9,16.6,73.0,32.23,21.65
2018,9,1,18,15,180.0,24.0,4.8,16.0,41.5,18.71,4.3
2018,9,1,18,30,59.0,9.0,4.7,15.4,10.0,7.68,0.0
2018,9,1,18,45,29.5,4.5,4.6,14.8,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,2,5,45,77.0,12.0,2.2,10.75,16.5,64.72,0.0
2018,9,2,6,0,154.0,24.0,2.4,11.2,33.0,181.19,83.17
2018,9,2,6,15,282.5,36.5,2.35,11.85,74.5,315.17,255.71
2018,9,2,6,30,411.0,49.0,2.3,12.5,116.0,444.11,367.72
2018,9,2,6,45,487.5,58.0,2.2,13.15,165.5,532.37,440.34
2018,9,2,7,0,564.0,67.0,2.1,13.8,215.0,622.93,510.42
2018,9,2,7,15,615.5,73.5,2.05,14.5,267.5,689.4,558.5
2018,9,2,7,30,667.0,80.0,2.0,15.2,320.0,755.59,603.95
2018,9,2,7,45,705.0,84.5,1.9,15.95,372.5,805.64,635.13
2018,9,2,8,0,743.0,89.0,1.8,16.7,425.0,853.94,663.83
2018,9,2,8,15,770.0,92.5,1.85,17.6,475.5,882.67,679.26
2018,9,2,8,30,797.0,96.0,1.9,18.5,526.0,914.66,696.84
2018,9,2,8,45,817.5,98.5,1.9,19.4,572.5,935.97,706.35
2018,9,2,9,0,838.0,101.0,1.9,20.3,619.0,953.84,713.61
2018,9,2,9,15,839.0,109.0,2.0,21.2,657.0,955.82,711.63
2018,9,2,9,30,840.0,117.0,2.1,22.1,695.0,954.03,707.46
2018,9,2,9,45,834.0,127.5,2.15,23.05,726.0,944.65,697.82
2018,9,2,10,0,828.0,138.0,2.2,24.0,757.0,931.58,686.03
2018,9,2,10,15,838.0,140.0,2.25,24.75,786.5,920.65,676.39
2018,9,2,10,30,848.0,142.0,2.3,25.5,816.0,906.02,664.46
2018,9,2,10,45,856.0,142.0,2.35,26.25,838.0,884.0,647.84
2018,9,2,11,0,864.0,142.0,2.4,27.0,860.0,858.53,629.11
2018,9,2,11,15,869.0,142.0,2.5,27.55,874.5,827.32,607.51
2018,9,2,11,30,874.0,142.0,2.6,28.1,889.0,786.04,578.71
2018,9,2,11,45,877.5,141.5,2.65,28.65,895.5,748.54,550.8
2018,9,2,12,0,881.0,141.0,2.7,29.2,902.0,708.47,520.59
2018,9,2,12,15,874.5,144.5,2.85,29.45,898.5,662.95,486.92
2018,9,2,12,30,868.0,148.0,3.0,29.7,895.0,618.31,452.88
2018,9,2,12,45,857.5,151.5,3.15,29.9,882.5,566.91,413.23
2018,9,2,13,0,847.0,155.0,3.3,30.1,870.0,514.93,372.05
2018,9,2,13,15,844.5,152.5,3.4,30.1,852.5,461.45,328.77
2018,9,2,13,30,842.0,150.0,3.5,30.1,835.0,407.27,283.82
2018,9,2,13,45,837.0,147.0,3.65,30.05,810.5,351.51,237.03
2018,9,2,14,0,832.0,144.0,3.8,30.0,786.0,295.76,190.22
2018,9,2,14,15,824.0,140.5,3.9,29.7,754.0,239.36,144.78
2018,9,2,14,30,816.0,137.0,4.0,29.4,722.0,183.74,104.55
2018,9,2,14,45,806.0,132.0,4.15,29.05,684.0,127.98,74.3
2018,9,2,15,0,796.0,127.0,4.3,28.7,646.0,89.99,68.64
2018,9,2,15,15,777.5,124.0,4.3,28.7,602.5,89.7,68.63
2018,9,2,15,30,759.0,121.0,4.3,28.7,559.0,81.26,61.89
2018,9,2,15,45,739.5,114.5,4.5,27.45,511.5,78.71,60.32
2018,9,2,16,0,720.0,108.0,4.7,26.2,464.0,75.98,58.57
2018,9,2,16,15,694.0,101.0,4.8,25.2,414.0,72.64,56.22
2018,9,2,16,30,668.0,94.0,4.9,24.2,364.0,69.13,53.66
2018,9,2,16,45,628.5,86.5,5.0,23.2,312.5,64.91,50.43
2018,9,2,17,0,589.0,79.0,5.1,22.2,261.0,60.54,46.97
2018,9,2,17,15,528.0,70.0,5.0,21.05,210.0,54.66,42.05
2018,9,2,17,30,467.0,61.0,4.9,19.9,159.0,48.63,36.78
2018,9,2,17,45,376.0,49.5,4.8,18.75,114.0,40.14,29.09
2018,9,2,18,0,285.0,38.0,4.7,17.6,69.0,29.47,19.06
2018,9,2,18,15,169.0,23.0,4.6,16.9,39.0,17.93,1.4
2018,9,2,18,30,53.0,8.0,4.5,16.2,9.0,6.83,0.0
2018,9,2,18,45,26.5,4.0,4.4,15.5,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,3,5,45,55.5,10.5,2.35,10.8,14.0,48.17,0.0
2018,9,3,6,0,111.0,21.0,2.6,11.3,28.0,142.05,52.87
2018,9,3,6,15,216.0,36.0,2.7,11.85,65.0,261.59,211.52
2018,9,3,6,30,321.0,51.0,2.8,12.4,102.0,370.22,309.19
2018,9,3,6,45,422.5,60.5,2.85,12.95,154.0,479.5,400.9
2018,9,3,7,0,524.0,70.0,2.9,13.5,206.0,590.81,489.8
2018,9,3,7,15,575.5,77.5,2.9,14.15,257.5,657.71,539.91
2018,9,3,7,30,627.0,85.0,2.9,14.8,309.0,724.36,587.67
2018,9,3,7,45,663.0,90.5,2.85,15.4,360.0,773.17,620.15
2018,9,3,8,0,699.0,96.0,2.8,16.0,411.0,820.23,650.32
2018,9,3,8,15,726.0,101.0,2.85,16.75,460.5,855.86,671.79
2018,9,3,8,30,753.0,106.0,2.9,17.5,510.0,888.82,691.04
2018,9,3,8,45,773.5,109.5,2.9,18.25,556.0,904.8,697.84
2018,9,3,9,0,794.0,113.0,2.9,19.0,602.0,923.73,706.85
2018,9,3,9,15,801.5,119.5,2.95,19.7,641.0,930.03,707.7
2018,9,3,9,30,809.0,126.0,3.0,20.4,680.0,932.69,706.32
2018,9,3,9,45,811.5,133.5,3.05,21.15,713.5,928.04,700.04
2018,9,3,10,0,814.0,141.0,3.1,21.9,747.0,919.74,691.53
2018,9,3,10,15,823.0,143.0,3.15,22.45,775.5,908.05,681.47
2018,9,3,10,30,832.0,145.0,3.2,23.0,804.0,892.73,669.15
2018,9,3,10,45,839.0,145.5,3.3,23.6,825.5,870.66,652.56
2018,9,3,11,0,846.0,146.0,3.4,24.2,847.0,845.2,633.79
2018,9,3,11,15,850.5,146.5,3.5,24.6,861.0,814.51,611.95
2018,9,3,11,30,855.0,147.0,3.6,25.0,875.0,780.81,587.08
2018,9,3,11,45,857.0,148.0,3.7,25.35,881.5,742.93,558.56
2018,9,3,12,0,859.0,149.0,3.8,25.7,888.0,702.53,527.73
2018,9,3,12,15,862.5,146.5,3.85,25.85,887.0,657.76,493.45
2018,9,3,12,30,866.0,144.0,3.9,26.0,886.0,610.87,456.77
2018,9,3,12,45,869.5,140.0,4.0,26.15,877.5,560.41,416.63
2018,9,3,13,0,873.0,136.0,4.1,26.3,869.0,510.23,375.44
2018,9,3,13,15,868.5,134.5,4.25,26.15,851.0,456.96,331.29
2018,9,3,13,30,864.0,133.0,4.4,26.0,833.0,399.24,282.68
2018,9,3,13,45,857.5,131.0,4.5,25.85,807.5,342.75,234.16
2018,9,3,14,0,851.0,129.0,4.6,25.7,782.0,286.36,185.81
2018,9,3,14,15,841.0,127.0,4.7,25.25,750.0,229.69,139.43
2018,9,3,14,30,831.0,125.0,4.8,24.8,718.0,173.98,98.89
2018,9,3,14,45,818.0,122.0,4.9,24.35,679.5,118.6,69.6
2018,9,3,15,0,805.0,119.0,5.0,23.9,641.0,85.06,65.97
2018,9,3,15,15,778.0,117.0,5.0,23.9,593.0,85.1,66.21
2018,9,3,15,30,751.0,115.0,5.0,23.9,545.0,77.52,60.04
2018,9,3,15,45,715.0,112.5,5.1,22.45,494.0,77.21,60.35
2018,9,3,16,0,679.0,110.0,5.2,21.0,443.0,76.97,60.72
2018,9,3,16,15,658.5,103.0,5.2,20.1,397.0,73.79,58.43
2018,9,3,16,30,638.0,96.0,5.2,19.2,351.0,70.43,55.93
2018,9,3,16,45,556.0,92.5,5.2,18.3,292.0,68.95,55.01
2018,9,3,17,0,474.0,89.0,5.2,17.4,233.0,65.58,52.35
2018,9,3,17,15,378.5,78.0,5.05,16.65,179.0,57.85,45.63
2018,9,3,17,30,283.0,67.0,4.9,15.9,125.0,50.04,38.61
2018,9,3,17,45,250.0,51.5,4.7,15.15,91.5,39.1,28.58
2018,9,3,18,0,217.0,36.0,4.5,14.4,58.0,27.77,17.71
2018,9,3,18,15,130.5,22.0,4.3,14.05,33.0,17.12,0.0
2018,9,3,18,30,44.0,8.0,4.1,13.7,8.0,6.83,0.0
2018,9,3,18,45,22.0,4.0,3.9,13.3,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,4,5,45,68.0,11.0,2.85,11.3,15.0,57.35,0.0
2018,9,4,6,0,136.0,22.0,3.1,11.8,30.0,161.75,45.0
2018,9,4,6,15,277.5,34.0,3.2,12.4,71.0,308.14,248.24
2018,9,4,6,30,419.0,46.0,3.3,13.0,112.0,446.15,369.82
2018,9,4,6,45,494.5,55.0,3.35,13.6,161.0,533.19,443.16
2018,9,4,7,0,570.0,64.0,3.4,14.2,210.0,622.63,514.49
2018,9,4,7,15,620.0,70.0,3.35,14.85,261.5,686.86,562.39
2018,9,4,7,30,670.0,76.0,3.3,15.5,313.0,750.77,607.71
2018,9,4,7,45,705.5,81.0,3.25,16.15,365.0,798.94,639.48
2018,9,4,8,0,741.0,86.0,3.2,16.8,417.0,839.5,664.7
2018,9,4,8,15,766.5,89.5,3.15,17.55,466.5,872.7,683.73
2018,9,4,8,30,792.0,93.0,3.1,18.3,516.0,903.0,700.32
2018,9,4,8,45,811.0,95.5,3.0,19.1,561.5,922.63,708.73
2018,9,4,9,0,830.0,98.0,2.9,19.9,607.0,938.86,714.78
2018,9,4,9,15,848.0,99.5,2.85,20.65,649.5,949.33,717.47
2018,9,4,9,30,866.0,101.0,2.8,21.4,692.0,945.52,710.67
2018,9,4,9,45,881.5,100.5,2.75,22.2,728.5,944.25,705.8
2018,9,4,10,0,897.0,100.0,2.7,23.0,765.0,939.24,698.6
2018,9,4,10,15,905.0,101.0,2.75,23.7,794.0,925.26,686.76
2018,9,4,10,30,913.0,102.0,2.8,24.4,823.0,907.64,672.72
2018,9,4,10,45,919.0,103.0,2.8,25.1,845.0,884.7,654.95
2018,9,4,11,0,925.0,104.0,2.8,25.8,867.0,858.29,635.06
2018,9,4,11,15,928.5,104.5,2.9,26.3,881.0,826.08,612.51
2018,9,4,11,30,932.0,105.0,3.0,26.8,895.0,790.8,587.84
2018,9,4,11,45,934.0,105.0,3.05,27.35,901.5,751.08,558.39
2018,9,4,12,0,936.0,105.0,3.1,27.9,908.0,708.74,525.99
2018,9,4,12,15,936.0,105.0,3.2,28.25,906.0,662.71,490.93
2018,9,4,12,30,936.0,105.0,3.3,28.6,904.0,614.6,453.46
2018,9,4,12,45,934.5,104.0,3.4,28.95,894.0,563.05,412.5
2018,9,4,13,0,933.0,103.0,3.5,29.3,884.0,509.99,369.26
2018,9,4,13,15,929.0,102.0,3.65,29.4,865.5,454.65,323.57
2018,9,4,13,30,925.0,101.0,3.8,29.5,847.0,398.49,276.07
2018,9,4,13,45,918.5,100.5,3.9,29.6,821.5,341.36,227.12
2018,9,4,14,0,912.0,100.0,4.0,29.7,796.0,284.12,178.37
2018,9,4,14,15,903.5,98.0,4.1,29.5,763.5,225.64,131.2
2018,9,4,14,30,895.0,96.0,4.2,29.3,731.0,167.77,90.27
2018,9,4,14,45,883.0,94.0,4.3,29.05,692.0,110.52,62.16
2018,9,4,15,0,871.0,92.0,4.4,28.8,653.0,79.26,59.89
2018,9,4,15,15,855.0,89.5,4.4,28.8,608.5,77.77,58.86
2018,9,4,15,30,839.0,87.0,4.4,28.8,564.0,67.36,50.44
2018,9,4,15,45,817.0,84.0,4.5,27.55,515.5,66.02,49.78
2018,9,4,16,0,795.0,81.0,4.6,26.3,467.0,64.64,49.07
2018,9,4,16,15,764.5,77.5,4.6,25.2,415.5,62.74,47.87
2018,9,4,16,30,734.0,74.0,4.6,24.1,364.0,60.81,46.62
2018,9,4,16,45,691.5,69.0,4.6,23.05,311.0,52.81,40.08
2018,9,4,17,0,649.0,64.0,4.6,22.0,258.0,49.75,37.67
2018,9,4,17,15,585.5,58.0,4.5,20.8,207.0,45.72,34.31
2018,9,4,17,30,522.0,52.0,4.4,19.6,156.0,41.71,30.75
2018,9,4,17,45,422.5,42.5,4.25,18.35,110.5,34.58,24.22
2018,9,4,18,0,323.0,33.0,4.1,17.1,65.0,27.39,16.91
2018,9,4,18,15,185.5,19.5,4.05,16.4,35.5,16.3,0.0
2018,9,4,18,30,48.0,6.0,4.0,15.7,6.0,5.12,0.0
2018,9,4,18,45,24.0,3.0,3.95,14.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,5,45,84.5,11.0,2.85,10.8,15.5,68.9,0.0
2018,9,5,6,0,169.0,22.0,3.1,11.2,31.0,185.19,29.87
2018,9,5,6,15,287.0,34.5,3.15,11.75,70.0,315.33,253.22
2018,9,5,6,30,405.0,47.0,3.2,12.3,109.0,435.07,361.29
2018,9,5,6,45,480.5,56.0,3.3,12.9,157.5,521.85,435.02
2018,9,5,7,0,556.0,65.0,3.4,13.5,206.0,610.85,506.62
2018,9,5,7,15,607.5,70.5,3.4,14.15,257.0,675.38,555.33
2018,9,5,7,30,659.0,76.0,3.4,14.8,308.0,739.6,601.51
2018,9,5,7,45,694.5,80.5,3.35,15.45,359.0,786.77,632.89
2018,9,5,8,0,730.0,85.0,3.3,16.1,410.0,826.46,657.78
2018,9,5,8,15,756.5,89.0,3.35,16.85,459.5,861.01,678.65
2018,9,5,8,30,783.0,93.0,3.4,17.6,509.0,892.71,697.13
2018,9,5,8,45,802.5,96.0,3.4,18.3,554.5,913.31,707.4
2018,9,5,9,0,822.0,99.0,3.4,19.0,600.0,930.52,715.34
2018,9,5,9,15,835.0,102.0,3.45,19.65,640.5,937.93,717.05
2018,9,5,9,30,848.0,105.0,3.5,20.3,681.0,941.68,716.47
2018,9,5,9,45,857.0,107.5,3.55,21.0,715.5,926.96,703.28
2018,9,5,10,0,866.0,110.0,3.6,21.7,750.0,919.34,695.32
2018,9,5,10,15,874.0,111.5,3.75,22.2,778.5,906.15,684.78
2018,9,5,10,30,882.0,113.0,3.9,22.7,807.0,889.38,671.93
2018,9,5,10,45,888.0,114.0,4.0,23.25,828.5,866.89,654.85
2018,9,5,11,0,894.0,115.0,4.1,23.8,850.0,841.04,635.57
2018,9,5,11,15,898.0,115.5,4.2,24.0,864.0,809.89,613.51
2018,9,5,11,30,902.0,116.0,4.3,24.2,878.0,775.72,589.31
2018,9,5,11,45,904.0,116.0,4.45,24.45,884.0,736.85,559.88
2018,9,5,12,0,906.0,116.0,4.6,24.7,890.0,695.42,528.21
2018,9,5,12,15,908.0,115.0,4.75,24.65,889.0,650.81,494.01
2018,9,5,12,30,910.0,114.0,4.9,24.6,888.0,604.04,457.15
2018,9,5,12,45,910.5,112.0,5.0,24.6,878.5,553.75,416.31
2018,9,5,13,0,911.0,110.0,5.1,24.6,869.0,501.86,373.01
2018,9,5,13,15,906.5,109.0,5.2,24.35,850.5,447.3,326.8
2018,9,5,13,30,902.0,108.0,5.3,24.1,832.0,392.02,278.85
2018,9,5,13,45,895.0,107.0,5.45,23.85,806.5,335.52,229.35
2018,9,5,14,0,888.0,106.0,5.6,23.6,781.0,279.0,180.17
2018,9,5,14,15,879.5,104.0,5.6,23.1,748.5,221.79,133.0
2018,9,5,14,30,871.0,102.0,5.6,22.6,716.0,165.19,92.47
2018,9,5,14,45,859.0,99.5,5.65,22.1,677.5,108.93,65.17
2018,9,5,15,0,847.0,97.0,5.7,21.6,639.0,71.89,55.53
2018,9,5,15,15,830.5,95.0,5.7,21.6,595.5,71.54,55.41
2018,9,5,15,30,814.0,93.0,5.7,21.6,552.0,71.17,55.28
2018,9,5,15,45,792.0,89.5,5.65,20.05,504.0,69.65,54.52
2018,9,5,16,0,770.0,86.0,5.6,18.5,456.0,68.08,53.7
2018,9,5,16,15,740.5,81.5,5.5,17.7,405.0,65.6,51.9
2018,9,5,16,30,711.0,77.0,5.4,16.9,354.0,57.8,45.4
2018,9,5,16,45,669.0,71.5,5.35,16.1,302.0,54.53,42.8
2018,9,5,17,0,627.0,66.0,5.3,15.3,250.0,51.2,40.04
2018,9,5,17,15,563.0,59.0,5.1,14.65,199.5,46.48,35.87
2018,9,5,17,30,499.0,52.0,4.9,14.0,149.0,41.72,31.46
2018,9,5,17,45,399.0,42.0,4.75,13.35,104.5,34.19,24.35
2018,9,5,18,0,299.0,32.0,4.6,12.7,60.0,26.58,16.27
2018,9,5,18,15,169.5,19.0,4.4,12.4,33.0,15.96,0.0
2018,9,5,18,30,40.0,6.0,4.2,12.1,6.0,5.12,0.0
2018,9,5,18,45,20.0,3.0,4.05,11.8,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,6,5,45,115.5,10.5,2.55,9.4,16.5,90.18,0.0
2018,9,6,6,0,231.0,21.0,2.8,9.8,33.0,226.13,3.44
2018,9,6,6,15,364.5,30.5,2.85,10.4,74.0,371.49,296.76
2018,9,6,6,30,498.0,40.0,2.9,11.0,115.0,501.77,414.91
2018,9,6,6,45,575.0,46.0,2.95,11.55,165.5,587.21,487.3
2018,9,6,7,0,652.0,52.0,3.0,12.1,216.0,668.68,552.29
2018,9,6,7,15,700.5,56.5,2.95,12.75,269.0,731.9,599.06
2018,9,6,7,30,749.0,61.0,2.9,13.4,322.0,794.36,642.74
2018,9,6,7,45,765.0,67.5,2.9,14.05,370.5,828.11,663.77
2018,9,6,8,0,781.0,74.0,2.9,14.7,419.0,859.18,682.29
2018,9,6,8,15,787.5,82.0,2.9,15.5,464.5,880.22,692.78
2018,9,6,8,30,794.0,90.0,2.9,16.3,510.0,897.87,700.77
2018,9,6,8,45,828.5,88.5,2.9,17.1,560.5,927.17,716.84
2018,9,6,9,0,863.0,87.0,2.9,17.9,611.0,942.5,722.98
2018,9,6,9,15,873.5,90.5,3.0,18.6,651.5,948.22,723.79
2018,9,6,9,30,884.0,94.0,3.1,19.3,692.0,950.25,722.31
2018,9,6,9,45,756.5,153.0,3.2,19.95,683.5,898.08,683.97
2018,9,6,10,0,629.0,212.0,3.3,20.6,675.0,824.7,630.29
2018,9,6,10,15,723.0,180.0,3.4,21.2,731.5,856.38,651.84
2018,9,6,10,30,817.0,148.0,3.5,21.8,788.0,875.54,663.02
2018,9,6,10,45,880.0,122.5,3.65,22.35,828.5,865.8,654.83
2018,9,6,11,0,943.0,97.0,3.8,22.9,869.0,860.3,649.88
2018,9,6,11,15,946.5,97.0,3.8,23.3,883.0,826.99,625.38
2018,9,6,11,30,950.0,97.0,3.8,23.7,897.0,790.57,598.93
2018,9,6,11,45,952.0,97.0,3.85,24.1,903.0,750.15,568.46
2018,9,6,12,0,954.0,97.0,3.9,24.5,909.0,707.05,534.89
2018,9,6,12,15,956.5,95.5,3.9,24.75,907.5,660.46,498.28
2018,9,6,12,30,959.0,94.0,3.9,25.0,906.0,611.56,459.1
2018,9,6,12,45,959.5,92.0,3.9,25.2,896.0,559.14,416.4
2018,9,6,13,0,960.0,90.0,3.9,25.4,886.0,504.99,371.23
2018,9,6,13,15,956.5,89.5,3.9,25.4,868.0,448.9,323.67
2018,9,6,13,30,953.0,89.0,3.9,25.4,850.0,391.88,274.27
2018,9,6,13,45,948.5,87.5,3.9,25.45,824.5,333.16,222.94
2018,9,6,14,0,944.0,86.0,3.9,25.5,799.0,274.1,171.85
2018,9,6,14,15,936.0,84.5,3.95,25.3,766.0,214.37,123.28
2018,9,6,14,30,928.0,83.0,4.0,25.1,733.0,155.15,81.97
2018,9,6,14,45,917.5,81.0,4.0,24.9,694.0,96.25,55.24
2018,9,6,15,0,907.0,79.0,4.0,24.7,655.0,71.92,54.85
2018,9,6,15,15,892.0,77.0,4.0,24.7,610.5,70.53,53.86
2018,9,6,15,30,877.0,75.0,4.0,24.7,566.0,69.04,52.78
2018,9,6,15,45,857.5,72.0,4.0,24.0,517.0,66.7,51.14
2018,9,6,16,0,838.0,69.0,4.0,23.3,468.0,64.24,49.39
2018,9,6,16,15,811.0,66.0,4.0,22.65,416.5,54.92,41.72
2018,9,6,16,30,784.0,63.0,4.0,22.0,365.0,53.03,40.36
2018,9,6,16,45,745.0,59.0,3.95,21.35,312.0,50.21,38.14
2018,9,6,17,0,706.0,55.0,3.9,20.7,259.0,47.38,35.82
2018,9,6,17,15,645.5,49.5,3.85,19.75,207.0,43.11,32.16
2018,9,6,17,30,585.0,44.0,3.8,18.8,155.0,38.87,28.31
2018,9,6,17,45,482.5,36.0,3.7,17.8,108.5,29.5,19.77
2018,9,6,18,0,380.0,28.0,3.6,16.8,62.0,23.33,12.92
2018,9,6,18,15,219.5,17.5,3.6,16.15,34.0,14.94,0.0
2018,9,6,18,30,59.0,7.0,3.6,15.5,6.0,0.0,0.0
2018,9,6,18,45,29.5,3.5,3.6,14.8,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,7,5,45,111.5,9.5,1.95,9.9,15.0,86.39,0.0
2018,9,7,6,0,223.0,19.0,2.1,10.4,30.0,217.19,0.0
2018,9,7,6,15,367.5,28.5,2.15,11.05,72.0,371.1,292.82
2018,9,7,6,30,512.0,38.0,2.2,11.7,114.0,509.71,417.66
2018,9,7,6,45,587.5,44.0,2.25,12.35,164.5,586.44,482.34
2018,9,7,7,0,663.0,50.0,2.3,13.0,215.0,674.58,551.53
2018,9,7,7,15,711.0,54.5,2.2,13.95,268.5,737.35,596.04
2018,9,7,7,30,759.0,59.0,2.1,14.9,322.0,799.38,637.24
2018,9,7,7,45,792.0,62.5,2.0,15.85,375.0,844.88,664.37
2018,9,7,8,0,825.0,66.0,1.9,16.8,428.0,888.23,688.77
2018,9,7,8,15,848.0,68.5,1.9,17.75,478.5,907.79,697.02
2018,9,7,8,30,871.0,71.0,1.9,18.7,529.0,934.69,710.33
2018,9,7,8,45,888.5,72.5,1.9,19.65,575.5,951.82,716.78
2018,9,7,9,0,906.0,74.0,1.9,20.6,622.0,965.49,721.04
2018,9,7,9,15,918.0,76.5,1.95,21.6,664.0,971.5,720.84
2018,9,7,9,30,930.0,79.0,2.0,22.6,706.0,973.68,718.35
2018,9,7,9,45,938.5,81.0,2.05,23.6,741.5,968.11,711.03
2018,9,7,10,0,947.0,83.0,2.1,24.6,777.0,958.66,701.46
2018,9,7,10,15,954.0,84.0,2.2,25.35,806.0,942.89,689.19
2018,9,7,10,30,961.0,85.0,2.3,26.1,835.0,923.34,674.62
2018,9,7,10,45,966.5,85.5,2.4,26.9,857.0,898.29,656.41
2018,9,7,11,0,972.0,86.0,2.5,27.7,879.0,869.67,635.93
2018,9,7,11,15,975.0,86.5,2.6,28.2,893.0,835.65,612.63
2018,9,7,11,30,978.0,87.0,2.7,28.7,907.0,798.44,587.12
2018,9,7,11,45,980.5,86.5,2.85,29.25,913.0,756.94,557.52
2018,9,7,12,0,983.0,86.0,3.0,29.8,919.0,712.65,524.42
2018,9,7,12,15,983.0,86.5,3.1,30.05,917.5,665.12,488.57
2018,9,7,12,30,983.0,87.0,3.2,30.3,916.0,615.35,450.12
2018,9,7,12,45,981.0,86.5,3.35,30.6,905.0,561.75,407.85
2018,9,7,13,0,979.0,86.0,3.5,30.9,894.0,506.57,363.11
2018,9,7,13,15,975.5,85.0,3.65,30.85,875.5,449.09,315.82
2018,9,7,13,30,972.0,84.0,3.8,30.8,857.0,390.67,266.56
2018,9,7,13,45,967.0,83.0,3.9,30.8,831.0,331.13,215.71
2018,9,7,14,0,962.0,82.0,4.0,30.8,805.0,271.28,165.15
2018,9,7,14,15,954.0,81.0,4.1,30.5,772.0,210.87,117.36
2018,9,7,14,30,946.0,80.0,4.2,30.2,739.0,150.96,77.15
2018,9,7,14,45,935.5,77.5,4.3,29.85,699.0,90.72,51.73
2018,9,7,15,0,925.0,75.0,4.4,29.5,659.0,69.72,51.97
2018,9,7,15,15,910.5,73.0,4.4,29.5,614.0,68.25,50.92
2018,9,7,15,30,896.0,71.0,4.4,29.5,569.0,66.69,49.79
2018,9,7,15,45,876.0,69.0,4.5,28.45,519.5,64.93,48.74
2018,9,7,16,0,856.0,67.0,4.6,27.4,470.0,63.08,47.59
2018,9,7,16,15,829.0,63.5,4.55,26.5,417.5,59.98,45.33
2018,9,7,16,30,802.0,60.0,4.5,25.6,365.0,51.0,38.02
2018,9,7,16,45,762.5,56.5,4.45,24.75,311.5,48.46,36.09
2018,9,7,17,0,723.0,53.0,4.4,23.9,258.0,45.94,34.08
2018,9,7,17,15,661.5,47.0,4.25,22.75,205.0,41.15,30.03
2018,9,7,17,30,600.0,41.0,4.1,21.6,152.0,36.35,25.75
2018,9,7,17,45,495.5,34.0,3.95,20.4,106.0,30.45,20.26
2018,9,7,18,0,391.0,27.0,3.8,19.2,60.0,22.59,11.66
2018,9,7,18,15,225.5,16.5,3.8,18.4,32.5,14.08,0.0
2018,9,7,18,30,60.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,9,7,18,45,30.0,3.0,3.8,16.8,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,8,5,45,119.0,9.5,2.75,10.95,15.0,8.11,0.0
2018,9,8,6,0,238.0,19.0,3.0,11.4,30.0,226.07,0.0
2018,9,8,6,15,384.0,27.0,3.05,12.0,71.0,381.6,298.53
2018,9,8,6,30,530.0,35.0,3.1,12.6,112.0,510.48,418.65
2018,9,8,6,45,603.0,41.0,3.15,13.25,162.5,594.79,490.2
2018,9,8,7,0,676.0,47.0,3.2,13.9,213.0,680.73,558.42
2018,9,8,7,15,721.5,51.0,3.15,14.85,266.0,740.57,601.85
2018,9,8,7,30,767.0,55.0,3.1,15.8,319.0,799.62,642.14
2018,9,8,7,45,797.0,58.5,3.05,16.75,371.0,842.33,668.55
2018,9,8,8,0,827.0,62.0,3.0,17.7,423.0,872.65,685.1
2018,9,8,8,15,848.5,65.0,2.95,18.65,473.0,901.74,700.28
2018,9,8,8,30,870.0,68.0,2.9,19.6,523.0,927.87,713.01
2018,9,8,8,45,885.0,70.5,2.9,20.6,569.0,943.87,718.85
2018,9,8,9,0,900.0,73.0,2.9,21.6,615.0,956.37,722.4
2018,9,8,9,15,910.0,76.5,2.95,22.4,656.0,961.65,722.16
2018,9,8,9,30,920.0,80.0,3.0,23.2,697.0,963.1,719.58
2018,9,8,9,45,925.5,83.0,3.0,24.0,731.5,955.9,711.04
2018,9,8,10,0,931.0,86.0,3.0,24.8,766.0,944.91,700.28
2018,9,8,10,15,937.5,88.0,3.05,25.6,795.0,929.92,687.48
2018,9,8,10,30,944.0,90.0,3.1,26.4,824.0,911.17,672.4
2018,9,8,10,45,948.5,91.5,3.15,27.25,845.5,886.53,653.45
2018,9,8,11,0,953.0,93.0,3.2,28.1,867.0,858.39,632.33
2018,9,8,11,15,956.5,93.0,3.25,28.65,881.0,824.63,608.29
2018,9,8,11,30,960.0,93.0,3.3,29.2,895.0,787.74,582.16
2018,9,8,11,45,961.0,93.5,3.4,29.75,900.5,746.6,551.69
2018,9,8,12,0,962.0,94.0,3.5,30.3,906.0,702.81,518.32
2018,9,8,12,15,964.5,92.5,3.6,30.5,904.5,655.73,482.63
2018,9,8,12,30,967.0,91.0,3.7,30.7,903.0,606.33,444.27
2018,9,8,12,45,969.0,88.0,3.85,30.9,893.0,553.32,402.29
2018,9,8,13,0,971.0,85.0,4.0,31.1,883.0,498.46,357.62
2018,9,8,13,15,966.5,85.0,4.1,31.0,864.5,441.75,310.64
2018,9,8,13,30,962.0,85.0,4.2,30.9,846.0,384.19,261.85
2018,9,8,13,45,956.0,84.0,4.3,30.8,819.5,324.88,211.21
2018,9,8,14,0,950.0,83.0,4.4,30.7,793.0,265.39,161.09
2018,9,8,14,15,942.0,82.0,4.5,30.45,760.5,205.64,114.04
2018,9,8,14,30,934.0,81.0,4.6,30.2,728.0,146.39,74.96
2018,9,8,14,45,924.5,79.0,4.7,29.9,689.0,87.18,51.67
2018,9,8,15,0,915.0,77.0,4.8,29.6,650.0,70.84,52.89
2018,9,8,15,15,899.5,75.0,4.8,29.6,605.0,69.38,51.85
2018,9,8,15,30,884.0,73.0,4.8,29.6,560.0,67.82,50.74
2018,9,8,15,45,866.5,70.0,4.95,28.5,511.5,65.46,49.19
2018,9,8,16,0,849.0,67.0,5.1,27.4,463.0,62.96,47.51
2018,9,8,16,15,824.5,63.5,5.15,26.5,411.5,53.37,39.76
2018,9,8,16,30,800.0,60.0,5.2,25.6,360.0,51.04,38.06
2018,9,8,16,45,761.5,56.0,5.2,24.65,307.0,48.12,35.82
2018,9,8,17,0,723.0,52.0,5.2,23.7,254.0,45.18,33.45
2018,9,8,17,15,660.0,47.0,5.1,22.45,201.5,41.23,30.11
2018,9,8,17,30,597.0,42.0,5.0,21.2,149.0,37.33,26.59
2018,9,8,17,45,486.0,34.5,4.9,19.95,102.5,28.44,18.5
2018,9,8,18,0,375.0,27.0,4.8,18.7,56.0,22.69,11.03
2018,9,8,18,15,202.5,15.5,4.75,17.85,29.5,13.23,0.0
2018,9,8,18,30,30.0,4.0,4.7,17.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,4.6,16.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,9,5,45,104.0,9.5,1.85,10.05,14.0,8.11,0.0
2018,9,9,6,0,208.0,19.0,2.0,10.5,28.0,168.95,0.0
2018,9,9,6,15,356.5,29.0,2.1,11.15,69.5,362.24,280.99
2018,9,9,6,30,505.0,39.0,2.2,11.8,111.0,503.97,411.98
2018,9,9,6,45,583.5,45.5,2.3,12.5,162.0,591.13,485.39
2018,9,9,7,0,662.0,52.0,2.4,13.2,213.0,673.81,550.82
2018,9,9,7,15,711.5,56.5,2.35,13.9,266.5,737.89,597.56
2018,9,9,7,30,761.0,61.0,2.3,14.6,320.0,801.08,640.92
2018,9,9,7,45,795.0,64.0,2.2,15.25,373.5,846.64,669.16
2018,9,9,8,0,829.0,67.0,2.1,15.9,427.0,889.99,694.66
2018,9,9,8,15,852.0,70.0,2.05,16.85,477.5,910.04,702.86
2018,9,9,8,30,875.0,73.0,2.0,17.8,528.0,937.28,715.94
2018,9,9,8,45,891.5,75.5,2.0,18.7,575.0,954.42,722.58
2018,9,9,9,0,908.0,78.0,2.0,19.6,622.0,968.02,726.96
2018,9,9,9,15,920.0,80.0,2.0,20.55,663.5,973.03,725.61
2018,9,9,9,30,932.0,82.0,2.0,21.5,705.0,974.23,722.03
2018,9,9,9,45,939.5,83.5,2.0,22.45,739.5,966.8,713.04
2018,9,9,10,0,947.0,85.0,2.0,23.4,774.0,955.56,701.88
2018,9,9,10,15,922.5,100.5,2.05,24.3,792.5,927.32,680.56
2018,9,9,10,30,898.0,116.0,2.1,25.2,811.0,895.61,657.27
2018,9,9,10,45,928.0,105.5,2.1,26.1,840.5,880.69,644.73
2018,9,9,11,0,958.0,95.0,2.1,27.0,870.0,861.24,629.21
2018,9,9,11,15,965.5,93.0,2.15,27.75,885.0,828.27,605.75
2018,9,9,11,30,973.0,91.0,2.2,28.5,900.0,791.95,580.18
2018,9,9,11,45,974.0,91.5,2.25,29.2,905.5,750.24,549.36
2018,9,9,12,0,975.0,92.0,2.3,29.9,911.0,705.84,515.74
2018,9,9,12,15,971.5,93.5,2.5,30.15,907.5,657.14,479.98
2018,9,9,12,30,968.0,95.0,2.7,30.4,904.0,606.51,441.62
2018,9,9,12,45,962.0,96.5,2.85,30.65,892.0,552.97,399.71
2018,9,9,13,0,956.0,98.0,3.0,30.9,880.0,498.22,355.59
2018,9,9,13,15,952.0,97.5,3.2,30.85,861.5,441.79,309.37
2018,9,9,13,30,948.0,97.0,3.4,30.8,843.0,384.5,261.24
2018,9,9,13,45,940.5,96.5,3.6,30.8,816.5,325.64,211.35
2018,9,9,14,0,933.0,96.0,3.8,30.8,790.0,266.77,162.18
2018,9,9,14,15,924.0,95.0,3.9,30.5,756.5,207.57,116.2
2018,9,9,14,30,915.0,94.0,4.0,30.2,723.0,148.99,78.5
2018,9,9,14,45,901.5,92.0,4.1,29.9,682.5,90.5,57.2
2018,9,9,15,0,888.0,90.0,4.2,29.6,642.0,78.56,59.22
2018,9,9,15,15,871.5,87.5,4.2,29.6,597.0,76.95,58.09
2018,9,9,15,30,855.0,85.0,4.2,29.6,552.0,66.85,49.94
2018,9,9,15,45,831.0,82.0,4.4,28.45,502.0,65.4,49.17
2018,9,9,16,0,807.0,79.0,4.6,27.3,452.0,63.91,48.35
2018,9,9,16,15,775.5,75.0,4.65,26.4,399.5,61.55,46.71
2018,9,9,16,30,744.0,71.0,4.7,25.5,347.0,59.14,45.0
2018,9,9,16,45,699.0,66.0,4.8,24.6,293.5,55.75,42.38
2018,9,9,17,0,654.0,61.0,4.9,23.7,240.0,48.03,35.9
2018,9,9,17,15,584.5,53.5,4.85,22.45,188.0,42.7,31.36
2018,9,9,17,30,515.0,46.0,4.8,21.2,136.0,37.31,26.53
2018,9,9,17,45,402.5,36.5,4.8,20.0,92.0,29.99,19.71
2018,9,9,18,0,290.0,27.0,4.8,18.8,48.0,22.66,9.96
2018,9,9,18,15,155.0,15.0,4.7,18.0,25.0,12.8,0.0
2018,9,9,18,30,20.0,3.0,4.6,17.2,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,4.55,16.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,9.9,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,10.3,25.0,150.94,0.0
2018,9,10,6,15,324.0,28.5,2.25,10.95,64.5,336.19,258.66
2018,9,10,6,30,463.0,39.0,2.3,11.6,104.0,469.43,385.15
2018,9,10,6,45,541.5,46.5,2.3,12.3,153.5,556.64,458.98
2018,9,10,7,0,620.0,54.0,2.3,13.0,203.0,646.51,530.07
2018,9,10,7,15,671.5,60.0,2.15,13.7,256.5,705.52,572.77
2018,9,10,7,30,723.0,66.0,2.0,14.4,310.0,771.67,617.95
2018,9,10,7,45,757.0,70.0,1.8,15.1,362.5,817.98,645.74
2018,9,10,8,0,791.0,74.0,1.6,15.8,415.0,862.08,670.42
2018,9,10,8,15,815.5,77.5,1.55,16.7,465.5,894.02,686.84
2018,9,10,8,30,840.0,81.0,1.5,17.6,516.0,922.93,700.83
2018,9,10,8,45,857.5,84.0,1.4,18.5,562.5,941.22,706.7
2018,9,10,9,0,875.0,87.0,1.3,19.4,609.0,945.57,703.39
2018,9,10,9,15,892.0,88.0,1.35,20.3,651.5,953.9,705.33
2018,9,10,9,30,909.0,89.0,1.4,21.2,694.0,958.51,704.92
2018,9,10,9,45,922.5,89.0,1.4,22.1,730.5,954.87,698.63
2018,9,10,10,0,936.0,89.0,1.4,23.0,767.0,947.38,690.18
2018,9,10,10,15,943.0,90.0,1.45,23.8,795.5,931.32,677.44
2018,9,10,10,30,950.0,91.0,1.5,24.6,824.0,911.52,662.55
2018,9,10,10,45,955.0,92.0,1.6,25.45,845.5,886.37,644.81
2018,9,10,11,0,960.0,93.0,1.7,26.3,867.0,857.7,624.79
2018,9,10,11,15,963.0,93.5,1.8,26.95,880.5,823.59,601.66
2018,9,10,11,30,966.0,94.0,1.9,27.6,894.0,786.35,576.33
2018,9,10,11,45,967.0,94.5,1.95,28.3,899.5,744.75,545.45
2018,9,10,12,0,968.0,95.0,2.0,29.0,905.0,700.49,512.02
2018,9,10,12,15,964.0,96.5,2.1,29.5,901.0,651.67,475.34
2018,9,10,12,30,960.0,98.0,2.2,30.0,897.0,600.99,436.33
2018,9,10,12,45,952.5,100.5,2.3,30.5,884.5,547.78,394.37
