Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,13,0,945.0,103.0,2.4,31.0,872.0,493.5,350.43
2018,9,10,13,15,940.5,102.0,2.5,31.15,853.0,436.94,304.08
2018,9,10,13,30,936.0,101.0,2.6,31.3,834.0,379.62,256.05
2018,9,10,13,45,929.0,99.5,2.75,31.45,807.0,320.76,206.51
2018,9,10,14,0,922.0,98.0,2.9,31.6,780.0,261.89,157.78
2018,9,10,14,15,912.0,97.0,3.05,31.45,746.5,203.13,112.82
2018,9,10,14,30,902.0,96.0,3.2,31.3,713.0,145.11,76.52
2018,9,10,14,45,888.5,94.0,3.35,31.15,672.5,87.36,65.76
2018,9,10,15,0,875.0,92.0,3.5,31.0,632.0,79.6,59.73
2018,9,10,15,15,857.5,89.5,3.5,31.0,587.0,69.03,51.27
2018,9,10,15,30,840.0,87.0,3.5,31.0,542.0,68.12,50.7
2018,9,10,15,45,815.5,84.0,3.8,30.1,492.0,66.73,49.93
2018,9,10,16,0,791.0,81.0,4.1,29.2,442.0,65.31,49.13
2018,9,10,16,15,757.5,76.5,4.25,28.15,389.5,62.61,47.26
2018,9,10,16,30,724.0,72.0,4.4,27.1,337.0,59.85,45.3
2018,9,10,16,45,677.0,66.5,4.55,26.1,284.0,51.46,38.45
2018,9,10,17,0,630.0,61.0,4.7,25.1,231.0,47.96,35.62
2018,9,10,17,15,558.0,54.0,4.85,23.55,180.0,43.05,31.48
2018,9,10,17,30,486.0,47.0,5.0,22.0,129.0,38.15,27.1
2018,9,10,17,45,369.0,37.0,5.15,20.4,86.5,30.47,19.95
2018,9,10,18,0,252.0,27.0,5.3,18.8,44.0,22.76,8.51
2018,9,10,18,15,133.0,15.0,5.25,17.85,23.0,12.8,0.0
2018,9,10,18,30,14.0,3.0,5.2,16.9,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,5.2,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,5,45,96.5,9.0,2.75,9.8,12.5,0.0,0.0
2018,9,11,6,0,193.0,18.0,2.9,10.1,25.0,156.52,0.0
2018,9,11,6,15,336.0,27.5,2.9,10.65,64.0,343.78,261.6
2018,9,11,6,30,479.0,37.0,2.9,11.2,103.0,479.0,393.98
2018,9,11,6,45,555.5,45.0,2.95,11.75,153.0,565.29,468.5
2018,9,11,7,0,632.0,53.0,3.0,12.3,203.0,654.31,540.38
2018,9,11,7,15,679.5,58.5,2.9,13.2,255.5,709.41,580.89
2018,9,11,7,30,727.0,64.0,2.8,14.1,308.0,771.27,623.9
2018,9,11,7,45,757.0,69.5,2.7,15.0,360.0,815.73,651.84
2018,9,11,8,0,787.0,75.0,2.6,15.9,412.0,857.91,676.93
2018,9,11,8,15,808.5,79.0,2.55,16.75,461.0,887.51,692.73
2018,9,11,8,30,830.0,83.0,2.5,17.6,510.0,914.03,706.06
2018,9,11,8,45,843.5,87.5,2.5,18.45,555.0,930.26,712.54
2018,9,11,9,0,857.0,92.0,2.5,19.3,600.0,942.9,716.69
2018,9,11,9,15,869.0,95.5,2.55,20.05,641.0,938.81,710.34
2018,9,11,9,30,881.0,99.0,2.6,20.8,682.0,941.52,708.97
2018,9,11,9,45,888.0,102.5,2.7,21.6,716.5,935.84,702.34
2018,9,11,10,0,895.0,106.0,2.8,22.4,751.0,926.42,693.43
2018,9,11,10,15,902.0,107.5,2.9,23.0,779.0,911.17,681.31
2018,9,11,10,30,909.0,109.0,3.0,23.6,807.0,892.3,666.91
2018,9,11,10,45,913.0,110.5,3.1,24.2,827.5,867.37,648.53
2018,9,11,11,0,917.0,112.0,3.2,24.8,848.0,839.09,627.95
2018,9,11,11,15,921.0,112.5,3.3,25.25,862.0,806.62,604.9
2018,9,11,11,30,925.0,113.0,3.4,25.7,876.0,771.07,579.0
2018,9,11,11,45,927.0,113.0,3.55,26.15,881.5,730.8,548.49
2018,9,11,12,0,929.0,113.0,3.7,26.6,887.0,687.91,515.47
2018,9,11,12,15,940.0,106.5,3.8,26.95,887.5,642.46,479.95
2018,9,11,12,30,951.0,100.0,3.9,27.3,888.0,594.14,441.32
2018,9,11,12,45,964.0,91.5,4.05,27.6,881.0,542.4,399.2
2018,9,11,13,0,977.0,83.0,4.2,27.9,874.0,487.86,353.59
2018,9,11,13,15,973.5,82.0,4.35,27.8,855.0,430.3,305.02
2018,9,11,13,30,970.0,81.0,4.5,27.7,836.0,371.83,254.65
2018,9,11,13,45,965.0,80.0,4.65,27.65,810.0,312.27,203.0
2018,9,11,14,0,960.0,79.0,4.8,27.6,784.0,252.43,152.18
2018,9,11,14,15,952.0,77.5,4.95,27.15,750.5,191.75,104.98
2018,9,11,14,30,944.0,76.0,5.1,26.7,717.0,131.62,67.32
2018,9,11,14,45,934.0,73.5,5.25,26.25,677.0,71.56,54.14
2018,9,11,15,0,924.0,71.0,5.4,25.8,637.0,67.16,50.75
2018,9,11,15,15,908.5,69.5,5.4,25.8,592.0,65.91,49.86
2018,9,11,15,30,893.0,68.0,5.4,25.8,547.0,64.58,48.91
2018,9,11,15,45,873.5,65.0,5.6,24.3,497.5,62.07,47.27
2018,9,11,16,0,854.0,62.0,5.8,22.8,448.0,59.43,45.49
2018,9,11,16,15,826.0,59.0,5.8,21.8,396.0,56.57,43.38
2018,9,11,16,30,798.0,56.0,5.8,20.8,344.0,48.1,36.34
2018,9,11,16,45,756.5,52.0,5.75,19.85,290.5,45.05,33.9
2018,9,11,17,0,715.0,48.0,5.7,18.9,237.0,41.99,31.33
2018,9,11,17,15,646.5,43.0,5.55,17.95,185.0,37.9,27.72
2018,9,11,17,30,578.0,38.0,5.4,17.0,133.0,33.89,23.94
2018,9,11,17,45,446.0,30.5,5.2,16.05,88.0,25.16,15.72
2018,9,11,18,0,314.0,23.0,5.0,15.1,43.0,19.32,4.64
2018,9,11,18,15,157.0,11.5,4.95,14.55,21.5,9.82,0.0
2018,9,11,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,12,5,45,9.5,3.0,3.35,10.1,3.5,0.0,0.0
2018,9,12,6,0,19.0,6.0,3.4,10.2,7.0,18.99,0.0
2018,9,12,6,15,24.5,16.5,3.5,10.8,19.0,41.73,26.89
2018,9,12,6,30,30.0,27.0,3.6,11.4,31.0,58.97,45.18
2018,9,12,6,45,34.0,40.0,3.7,11.95,46.5,65.82,52.12
2018,9,12,7,0,38.0,53.0,3.8,12.5,62.0,83.3,67.64
2018,9,12,7,15,134.5,85.0,3.8,13.2,128.0,222.53,188.93
2018,9,12,7,30,231.0,117.0,3.8,13.9,194.0,369.74,311.66
2018,9,12,7,45,279.0,138.0,3.75,14.55,246.0,439.79,366.93
2018,9,12,8,0,327.0,159.0,3.7,15.2,298.0,509.39,420.28
2018,9,12,8,15,454.5,150.5,3.65,16.0,369.0,637.75,518.61
2018,9,12,8,30,582.0,142.0,3.6,16.8,440.0,754.86,602.91
2018,9,12,8,45,578.5,158.0,3.55,17.55,476.5,766.37,606.77
2018,9,12,9,0,575.0,174.0,3.5,18.3,513.0,766.47,603.1
2018,9,12,9,15,589.5,183.5,3.5,19.0,552.0,790.13,616.84
2018,9,12,9,30,604.0,193.0,3.5,19.7,591.0,802.31,622.07
2018,9,12,9,45,653.5,185.0,3.5,20.4,636.5,825.31,635.7
2018,9,12,10,0,703.0,177.0,3.5,21.1,682.0,843.61,645.5
2018,9,12,10,15,562.0,240.5,3.65,21.45,654.0,756.7,580.08
2018,9,12,10,30,421.0,304.0,3.8,21.8,626.0,677.61,519.12
2018,9,12,10,45,311.0,344.5,3.9,22.2,586.0,593.36,454.69
2018,9,12,11,0,201.0,385.0,4.0,22.6,546.0,514.95,393.85
2018,9,12,11,15,303.0,363.0,4.1,22.75,610.0,565.95,432.81
2018,9,12,11,30,405.0,341.0,4.2,22.9,674.0,605.22,461.77
2018,9,12,11,45,512.0,302.0,4.35,23.0,725.5,617.5,470.99
2018,9,12,12,0,619.0,263.0,4.5,23.1,777.0,621.09,473.35
2018,9,12,12,15,537.5,282.0,4.55,23.1,727.0,551.18,419.66
2018,9,12,12,30,456.0,301.0,4.6,23.1,677.0,487.59,370.51
2018,9,12,12,45,504.5,292.5,4.7,23.1,703.5,471.9,356.52
2018,9,12,13,0,553.0,284.0,4.8,23.1,730.0,450.73,337.15
2018,9,12,13,15,590.0,261.5,4.9,22.95,727.5,409.96,302.33
2018,9,12,13,30,627.0,239.0,5.0,22.8,725.0,364.43,262.69
2018,9,12,13,45,541.5,260.0,5.05,22.7,669.5,314.27,222.7
2018,9,12,14,0,456.0,281.0,5.1,22.6,614.0,271.68,190.47
2018,9,12,14,15,398.0,278.5,5.15,22.1,559.5,236.18,165.61
2018,9,12,14,30,340.0,276.0,5.2,21.6,505.0,199.54,143.45
2018,9,12,14,45,226.5,269.5,5.25,21.15,418.5,178.95,145.21
2018,9,12,15,0,113.0,263.0,5.3,20.7,332.0,173.32,141.19
2018,9,12,15,15,95.0,240.5,5.3,20.7,295.5,169.61,138.5
2018,9,12,15,30,77.0,218.0,5.3,20.7,259.0,155.59,127.16
2018,9,12,15,45,181.5,189.5,5.3,19.25,274.0,133.56,109.59
2018,9,12,16,0,286.0,161.0,5.3,17.8,289.0,112.05,92.08
2018,9,12,16,15,275.5,144.5,5.3,17.15,255.5,102.22,84.1
2018,9,12,16,30,265.0,128.0,5.3,16.5,222.0,91.99,75.61
2018,9,12,16,45,197.0,113.0,5.25,15.85,176.5,81.8,66.97
2018,9,12,17,0,129.0,98.0,5.2,15.2,131.0,73.28,59.57
2018,9,12,17,15,84.5,77.0,5.05,14.65,96.5,58.33,46.18
2018,9,12,17,30,40.0,56.0,4.9,14.1,62.0,43.8,32.9
2018,9,12,17,45,26.0,37.0,4.75,13.6,40.5,29.43,19.38
2018,9,12,18,0,12.0,18.0,4.6,13.1,19.0,14.84,0.12
2018,9,12,18,15,6.0,9.0,4.5,12.85,9.5,7.68,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.0,3.45,10.5,6.5,0.0,0.0
2018,9,13,6,0,33.0,12.0,3.6,10.7,13.0,34.28,0.0
2018,9,13,6,15,109.5,29.0,3.7,11.2,41.5,149.78,108.03
2018,9,13,6,30,186.0,46.0,3.8,11.7,70.0,254.1,210.23
2018,9,13,6,45,272.0,59.5,3.95,12.2,113.0,343.91,290.38
2018,9,13,7,0,358.0,73.0,4.1,12.7,156.0,438.51,371.42
2018,9,13,7,15,516.0,70.0,4.05,13.3,222.5,585.41,489.6
2018,9,13,7,30,674.0,67.0,4.0,13.9,289.0,730.61,600.21
2018,9,13,7,45,739.0,65.5,3.95,14.5,346.5,790.7,641.79
2018,9,13,8,0,804.0,64.0,3.9,15.1,404.0,855.36,685.65
2018,9,13,8,15,828.0,66.5,3.85,15.75,453.5,875.15,695.45
2018,9,13,8,30,852.0,69.0,3.8,16.4,503.0,902.11,710.49
2018,9,13,8,45,869.5,71.5,3.75,17.05,549.0,919.77,718.64
2018,9,13,9,0,887.0,74.0,3.7,17.7,595.0,933.97,724.39
2018,9,13,9,15,898.5,76.5,3.65,18.25,635.5,938.89,724.01
2018,9,13,9,30,910.0,79.0,3.6,18.8,676.0,940.06,721.26
2018,9,13,9,45,918.0,81.0,3.6,19.4,710.5,933.61,713.64
2018,9,13,10,0,926.0,83.0,3.6,20.0,745.0,923.38,703.69
2018,9,13,10,15,933.0,84.0,3.6,20.4,773.0,907.37,690.54
2018,9,13,10,30,940.0,85.0,3.6,20.8,801.0,887.67,675.05
2018,9,13,10,45,944.5,86.5,3.6,21.15,822.0,862.78,656.28
2018,9,13,11,0,949.0,88.0,3.6,21.5,843.0,834.4,635.23
2018,9,13,11,15,952.5,87.5,3.75,21.7,856.0,799.95,611.06
2018,9,13,11,30,956.0,87.0,3.9,21.9,869.0,762.41,584.38
2018,9,13,11,45,957.5,87.5,4.0,22.05,874.5,721.5,552.92
2018,9,13,12,0,959.0,88.0,4.1,22.2,880.0,677.9,518.79
2018,9,13,12,15,960.5,87.0,4.2,22.25,877.5,630.52,481.22
2018,9,13,12,30,962.0,86.0,4.3,22.3,875.0,580.89,440.9
2018,9,13,12,45,963.0,84.0,4.45,22.3,865.0,528.16,397.31
2018,9,13,13,0,964.0,82.0,4.6,22.3,855.0,473.66,350.95
2018,9,13,13,15,960.5,81.0,4.7,22.2,836.0,416.74,301.44
2018,9,13,13,30,957.0,80.0,4.8,22.1,817.0,358.92,250.17
2018,9,13,13,45,951.5,79.0,4.85,22.0,791.0,299.93,197.77
2018,9,13,14,0,946.0,78.0,4.9,21.9,765.0,240.72,146.66
2018,9,13,14,15,880.5,98.0,4.95,21.65,714.5,187.59,107.59
2018,9,13,14,30,815.0,118.0,5.0,21.4,664.0,131.82,75.6
2018,9,13,14,45,722.5,139.0,5.05,21.15,602.0,88.36,69.54
2018,9,13,15,0,630.0,160.0,5.1,20.9,540.0,102.68,81.94
2018,9,13,15,15,657.0,138.5,5.1,20.9,508.5,91.63,72.8
2018,9,13,15,30,684.0,117.0,5.1,20.9,477.0,79.99,63.13
2018,9,13,15,45,735.0,93.5,5.05,20.15,447.5,66.74,52.16
2018,9,13,16,0,786.0,70.0,5.0,19.4,418.0,57.38,44.4
2018,9,13,16,15,775.5,64.0,4.85,18.85,372.0,53.51,41.29
2018,9,13,16,30,765.0,58.0,4.7,18.3,326.0,49.44,37.93
2018,9,13,16,45,721.0,54.0,4.6,17.75,274.0,46.47,35.48
2018,9,13,17,0,677.0,50.0,4.5,17.2,222.0,43.53,32.92
2018,9,13,17,15,614.5,43.5,4.1,16.5,172.0,38.31,28.21
2018,9,13,17,30,552.0,37.0,3.7,15.8,122.0,33.06,23.24
2018,9,13,17,45,416.0,29.0,3.35,15.05,79.0,23.97,14.47
2018,9,13,18,0,280.0,21.0,3.0,14.3,36.0,17.71,0.0
2018,9,13,18,15,140.0,10.5,2.95,13.85,18.0,8.96,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,5,45,17.0,5.5,1.9,8.45,6.0,0.0,0.0
2018,9,14,6,0,34.0,11.0,2.0,8.9,12.0,34.1,0.0
2018,9,14,6,15,124.0,27.0,2.2,9.65,41.5,173.16,122.58
2018,9,14,6,30,214.0,43.0,2.4,10.4,71.0,271.37,224.82
2018,9,14,6,45,295.5,56.0,2.65,11.1,113.0,357.58,301.78
2018,9,14,7,0,377.0,69.0,2.9,11.8,155.0,448.25,378.58
2018,9,14,7,15,375.0,88.5,2.8,12.4,192.5,477.97,402.18
2018,9,14,7,30,373.0,108.0,2.7,13.0,230.0,505.22,421.92
2018,9,14,7,45,382.5,127.0,2.65,13.55,270.0,540.02,446.9
2018,9,14,8,0,392.0,146.0,2.6,14.1,310.0,572.85,469.4
2018,9,14,8,15,562.5,124.0,2.5,14.75,391.5,713.4,574.08
2018,9,14,8,30,733.0,102.0,2.4,15.4,473.0,846.0,665.19
2018,9,14,8,45,713.0,118.5,2.3,16.05,506.5,844.58,658.43
2018,9,14,9,0,693.0,135.0,2.2,16.7,540.0,839.18,650.33
2018,9,14,9,15,701.0,144.5,2.15,17.45,578.5,848.27,652.76
2018,9,14,9,30,709.0,154.0,2.1,18.2,617.0,853.88,652.72
2018,9,14,9,45,689.5,172.0,2.05,19.0,642.0,840.11,639.41
2018,9,14,10,0,670.0,190.0,2.0,19.8,667.0,823.06,624.25
2018,9,14,10,15,607.0,226.0,2.0,20.45,670.5,782.59,591.98
2018,9,14,10,30,544.0,262.0,2.0,21.1,674.0,737.34,556.8
2018,9,14,10,45,522.5,277.5,2.0,21.75,682.0,711.07,535.81
2018,9,14,11,0,501.0,293.0,2.0,22.4,690.0,683.34,513.67
2018,9,14,11,15,589.0,259.5,2.1,22.8,733.5,691.83,520.06
2018,9,14,11,30,677.0,226.0,2.2,23.2,777.0,696.15,522.61
2018,9,14,11,45,737.0,198.5,2.25,23.6,801.5,675.85,506.92
2018,9,14,12,0,797.0,171.0,2.3,24.0,826.0,648.34,485.65
2018,9,14,12,15,860.5,140.0,2.45,24.2,845.0,615.58,460.5
2018,9,14,12,30,924.0,109.0,2.6,24.4,864.0,576.13,429.1
2018,9,14,12,45,925.5,106.0,2.7,24.55,853.5,524.23,387.01
2018,9,14,13,0,927.0,103.0,2.8,24.7,843.0,470.64,342.36
2018,9,14,13,15,896.5,114.0,2.95,24.7,815.5,414.26,295.1
2018,9,14,13,30,866.0,125.0,3.1,24.7,788.0,354.7,244.85
2018,9,14,13,45,869.5,117.5,3.25,24.7,764.0,302.48,199.09
2018,9,14,14,0,873.0,110.0,3.4,24.7,740.0,244.66,150.34
2018,9,14,14,15,877.0,101.5,3.5,24.5,709.5,185.48,104.93
2018,9,14,14,30,881.0,93.0,3.6,24.3,679.0,125.67,69.14
2018,9,14,14,45,886.5,84.5,3.75,24.05,644.5,75.01,57.57
2018,9,14,15,0,892.0,76.0,3.9,23.8,610.0,69.88,53.51
2018,9,14,15,15,849.0,77.5,3.9,23.8,555.0,70.22,53.97
2018,9,14,15,30,806.0,79.0,3.9,23.8,500.0,62.5,47.61
2018,9,14,15,45,783.0,76.0,4.05,22.95,452.5,60.96,46.65
2018,9,14,16,0,760.0,73.0,4.2,22.1,405.0,59.38,45.63
2018,9,14,16,15,586.0,92.0,4.25,21.45,329.0,67.18,52.65
2018,9,14,16,30,412.0,111.0,4.3,20.8,253.0,79.21,63.34
2018,9,14,16,45,310.0,98.5,4.3,20.1,195.5,70.84,56.33
2018,9,14,17,0,208.0,86.0,4.3,19.4,138.0,64.09,50.53
2018,9,14,17,15,213.5,66.5,4.2,18.6,108.5,50.63,38.65
2018,9,14,17,30,219.0,47.0,4.1,17.8,79.0,35.69,25.23
2018,9,14,17,45,159.0,32.5,4.05,17.0,51.0,24.99,14.91
2018,9,14,18,0,99.0,18.0,4.0,16.2,23.0,14.0,0.0
2018,9,14,18,15,49.5,9.0,3.9,15.7,11.5,7.68,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,9,15,5,45,83.5,7.5,3.95,9.9,9.5,0.0,0.0
2018,9,15,6,0,167.0,15.0,4.1,10.1,19.0,133.9,0.0
2018,9,15,6,15,328.5,24.0,4.3,10.6,57.0,324.64,225.37
2018,9,15,6,30,490.0,33.0,4.5,11.1,95.0,469.01,386.21
2018,9,15,6,45,573.5,39.0,4.65,11.65,144.5,560.12,467.79
2018,9,15,7,0,657.0,45.0,4.8,12.2,194.0,652.98,545.44
2018,9,15,7,15,707.5,49.5,4.8,12.75,247.0,716.46,595.43
2018,9,15,7,30,758.0,54.0,4.8,13.3,300.0,779.31,642.21
2018,9,15,7,45,792.0,57.5,4.8,13.85,352.5,824.57,673.56
2018,9,15,8,0,826.0,61.0,4.8,14.4,405.0,857.76,694.8
2018,9,15,8,15,849.5,63.5,4.8,14.95,455.0,887.08,712.62
2018,9,15,8,30,873.0,66.0,4.8,15.5,505.0,913.48,727.96
2018,9,15,8,45,890.5,67.5,4.75,16.05,551.0,929.69,735.38
2018,9,15,9,0,908.0,69.0,4.7,16.6,597.0,942.42,740.36
2018,9,15,9,15,919.0,72.0,4.7,17.15,638.0,947.28,740.23
2018,9,15,9,30,930.0,75.0,4.7,17.7,679.0,948.26,737.58
2018,9,15,9,45,937.5,77.5,4.7,18.2,714.0,941.55,729.86
2018,9,15,10,0,945.0,80.0,4.7,18.7,749.0,930.96,719.68
2018,9,15,10,15,953.5,80.5,4.7,19.05,778.0,915.14,706.47
2018,9,15,10,30,962.0,81.0,4.7,19.4,807.0,895.51,690.8
2018,9,15,10,45,968.0,81.0,4.75,19.75,828.5,869.55,671.17
2018,9,15,11,0,974.0,81.0,4.8,20.1,850.0,840.02,649.11
2018,9,15,11,15,977.5,81.0,4.85,20.25,863.0,805.17,623.78
2018,9,15,11,30,981.0,81.0,4.9,20.4,876.0,767.12,595.78
2018,9,15,11,45,982.5,81.0,4.95,20.55,881.0,724.7,562.35
2018,9,15,12,0,984.0,81.0,5.0,20.7,886.0,679.57,526.2
2018,9,15,12,15,983.5,81.0,5.1,20.75,883.0,630.77,486.78
2018,9,15,12,30,983.0,81.0,5.2,20.8,880.0,579.81,444.59
2018,9,15,12,45,981.0,80.0,5.25,20.8,868.0,525.39,398.51
2018,9,15,13,0,979.0,79.0,5.3,20.8,856.0,469.45,349.93
2018,9,15,13,15,975.5,78.5,5.3,20.7,837.0,412.05,299.06
2018,9,15,13,30,972.0,78.0,5.3,20.6,818.0,353.73,246.59
2018,9,15,13,45,965.5,77.0,5.3,20.5,791.0,293.61,192.85
2018,9,15,14,0,959.0,76.0,5.3,20.4,764.0,233.39,140.92
2018,9,15,14,15,951.5,74.5,5.3,20.2,730.5,172.84,94.26
2018,9,15,14,30,944.0,73.0,5.3,20.0,697.0,112.78,59.83
2018,9,15,14,45,933.5,71.5,5.3,19.85,657.5,67.63,52.34
2018,9,15,15,0,923.0,70.0,5.3,19.7,618.0,66.5,51.57
2018,9,15,15,15,907.0,68.0,5.3,19.7,572.5,64.85,50.32
2018,9,15,15,30,891.0,66.0,5.3,19.7,527.0,63.12,49.0
2018,9,15,15,45,870.0,63.5,5.25,19.0,477.5,60.86,47.36
2018,9,15,16,0,849.0,61.0,5.2,18.3,428.0,58.5,45.62
2018,9,15,16,15,819.5,57.5,5.15,17.8,375.5,55.21,42.98
2018,9,15,16,30,790.0,54.0,5.1,17.3,323.0,46.67,35.67
2018,9,15,16,45,746.5,50.0,5.05,16.75,270.0,43.57,33.05
2018,9,15,17,0,703.0,46.0,5.0,16.2,217.0,40.47,30.32
2018,9,15,17,15,629.5,41.0,4.8,15.5,166.0,36.36,26.53
2018,9,15,17,30,556.0,36.0,4.6,14.8,115.0,32.36,22.59
2018,9,15,17,45,403.0,27.5,4.4,14.1,72.5,22.84,13.04
2018,9,15,18,0,250.0,19.0,4.2,13.4,30.0,16.22,0.0
2018,9,15,18,15,125.0,9.5,4.1,12.9,15.0,8.11,0.0
2018,9,15,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,7.5,1.8,7.9,9.5,0.0,0.0
2018,9,16,6,0,181.0,15.0,1.9,8.3,19.0,143.77,0.0
2018,9,16,6,15,349.5,23.0,2.15,9.15,57.0,337.14,224.12
2018,9,16,6,30,518.0,31.0,2.4,10.0,95.0,488.44,398.03
2018,9,16,6,45,601.0,37.0,2.65,10.8,145.5,579.13,478.1
2018,9,16,7,0,684.0,43.0,2.9,11.6,196.0,671.85,553.95
2018,9,16,7,15,734.0,46.5,2.8,12.25,249.0,733.79,600.63
2018,9,16,7,30,784.0,50.0,2.7,12.9,302.0,785.63,636.83
2018,9,16,7,45,817.0,53.0,2.6,13.55,355.0,829.16,664.88
2018,9,16,8,0,850.0,56.0,2.5,14.2,408.0,870.75,690.21
2018,9,16,8,15,872.5,59.0,2.45,14.85,458.5,900.09,706.35
2018,9,16,8,30,895.0,62.0,2.4,15.5,509.0,926.37,720.01
2018,9,16,8,45,911.5,63.0,2.35,16.15,555.0,941.0,725.41
2018,9,16,9,0,928.0,64.0,2.3,16.8,601.0,952.1,728.51
2018,9,16,9,15,940.0,66.0,2.25,17.4,642.5,956.55,727.35
2018,9,16,9,30,952.0,68.0,2.2,18.0,684.0,957.1,723.79
2018,9,16,9,45,961.0,69.0,2.2,18.6,719.0,949.77,715.71
2018,9,16,10,0,970.0,70.0,2.2,19.2,754.0,938.52,705.3
2018,9,16,10,15,976.5,71.0,2.2,19.7,782.5,921.17,691.32
2018,9,16,10,30,983.0,72.0,2.2,20.2,811.0,900.0,675.02
2018,9,16,10,45,987.5,73.0,2.2,20.75,832.0,873.43,655.14
2018,9,16,11,0,992.0,74.0,2.2,21.3,853.0,843.26,632.99
2018,9,16,11,15,994.5,74.5,2.25,21.7,866.0,807.63,607.96
2018,9,16,11,30,997.0,75.0,2.3,22.1,879.0,768.79,580.39
2018,9,16,11,45,998.0,74.5,2.35,22.45,883.5,725.0,547.18
2018,9,16,12,0,999.0,74.0,2.4,22.8,888.0,678.52,511.3
2018,9,16,12,15,997.5,75.0,2.5,23.05,884.5,629.44,473.0
2018,9,16,12,30,996.0,76.0,2.6,23.3,881.0,578.22,431.94
2018,9,16,12,45,992.5,76.0,2.7,23.55,869.0,523.33,386.89
2018,9,16,13,0,989.0,76.0,2.8,23.8,857.0,467.0,339.37
2018,9,16,13,15,984.5,76.0,2.9,23.85,837.5,409.12,289.62
2018,9,16,13,30,980.0,76.0,3.0,23.9,818.0,350.39,238.22
2018,9,16,13,45,973.5,75.0,3.1,23.95,790.5,289.83,185.47
2018,9,16,14,0,967.0,74.0,3.2,24.0,763.0,229.16,134.55
2018,9,16,14,15,957.5,73.0,3.35,23.8,728.5,168.27,89.29
2018,9,16,14,30,948.0,72.0,3.5,23.6,694.0,108.1,56.78
2018,9,16,14,45,936.0,70.5,3.65,23.45,653.5,67.03,51.07
2018,9,16,15,0,924.0,69.0,3.8,23.3,613.0,65.85,50.28
2018,9,16,15,15,908.0,67.0,3.8,23.3,567.5,64.18,49.02
2018,9,16,15,30,892.0,65.0,3.8,23.3,522.0,62.42,47.69
2018,9,16,15,45,869.5,62.5,4.05,22.4,472.0,60.12,46.08
2018,9,16,16,0,847.0,60.0,4.3,21.5,422.0,57.72,44.36
2018,9,16,16,15,814.5,57.0,4.35,20.8,369.0,54.73,42.05
2018,9,16,16,30,782.0,54.0,4.4,20.1,316.0,46.64,35.23
2018,9,16,16,45,734.0,50.5,4.45,19.35,263.0,43.93,33.01
2018,9,16,17,0,686.0,47.0,4.5,18.6,210.0,41.27,30.7
2018,9,16,17,15,609.0,41.0,4.4,17.7,159.0,36.33,26.21
2018,9,16,17,30,532.0,35.0,4.3,16.8,108.0,31.44,21.52
2018,9,16,17,45,379.0,26.0,4.2,15.9,67.0,21.57,11.49
2018,9,16,18,0,226.0,17.0,4.1,15.0,26.0,14.51,0.0
2018,9,16,18,15,113.0,8.5,4.0,14.4,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,5,45,84.5,6.5,2.05,9.05,8.5,0.0,0.0
2018,9,17,6,0,169.0,13.0,2.1,9.4,17.0,133.1,0.0
2018,9,17,6,15,334.0,22.0,2.4,10.15,54.0,321.9,202.4
2018,9,17,6,30,499.0,31.0,2.7,10.9,91.0,472.17,383.87
2018,9,17,6,45,583.0,37.0,3.0,11.65,140.5,563.11,464.95
2018,9,17,7,0,667.0,43.0,3.3,12.4,190.0,656.02,541.63
2018,9,17,7,15,717.5,47.5,3.25,12.95,243.0,719.3,590.37
2018,9,17,7,30,768.0,52.0,3.2,13.5,296.0,781.95,635.75
2018,9,17,7,45,801.0,54.5,3.15,14.05,348.0,815.03,657.02
2018,9,17,8,0,834.0,57.0,3.1,14.6,400.0,855.45,682.8
2018,9,17,8,15,857.5,59.5,3.05,15.2,450.0,884.69,699.5
2018,9,17,8,30,881.0,62.0,3.0,15.8,500.0,910.97,713.77
2018,9,17,8,45,897.5,64.0,3.0,16.35,546.0,926.77,720.98
2018,9,17,9,0,914.0,66.0,3.0,16.9,592.0,939.02,725.83
2018,9,17,9,15,924.0,69.0,3.0,17.5,632.5,942.77,724.78
2018,9,17,9,30,934.0,72.0,3.0,18.1,673.0,942.65,721.32
2018,9,17,9,45,939.5,75.5,3.0,18.65,707.5,935.13,713.14
2018,9,17,10,0,945.0,79.0,3.0,19.2,742.0,923.72,702.59
2018,9,17,10,15,952.0,80.0,3.05,19.7,770.0,906.96,689.1
2018,9,17,10,30,959.0,81.0,3.1,20.2,798.0,886.44,673.23
2018,9,17,10,45,964.0,81.5,3.2,20.75,819.0,860.07,653.67
2018,9,17,11,0,969.0,82.0,3.3,21.3,840.0,830.18,631.74
2018,9,17,11,15,972.0,82.0,3.4,21.6,852.5,794.92,606.66
2018,9,17,11,30,975.0,82.0,3.5,21.9,865.0,756.52,578.53
2018,9,17,11,45,976.0,82.0,3.6,22.2,869.5,713.84,545.47
2018,9,17,12,0,977.0,82.0,3.7,22.5,874.0,668.51,509.73
2018,9,17,12,15,975.5,82.5,3.85,22.6,870.5,619.75,471.06
2018,9,17,12,30,974.0,83.0,4.0,22.7,867.0,568.92,429.67
2018,9,17,12,45,970.5,83.5,4.15,22.8,855.0,515.35,384.94
2018,9,17,13,0,967.0,84.0,4.3,22.9,843.0,460.36,337.78
2018,9,17,13,15,963.0,83.5,4.45,22.75,824.0,403.24,288.18
2018,9,17,13,30,959.0,83.0,4.6,22.6,805.0,345.28,236.95
2018,9,17,13,45,953.0,81.5,4.75,22.45,778.0,285.51,184.43
2018,9,17,14,0,947.0,80.0,4.9,22.3,751.0,225.62,133.9
2018,9,17,14,15,939.0,78.0,4.95,22.0,717.0,165.28,89.07
2018,9,17,14,30,931.0,76.0,5.0,21.7,683.0,105.52,57.53
2018,9,17,14,45,920.5,74.0,5.1,21.35,643.5,69.03,53.25
2018,9,17,15,0,910.0,72.0,5.2,21.0,604.0,67.59,52.27
2018,9,17,15,15,893.0,70.5,5.2,21.0,558.5,66.29,51.32
2018,9,17,15,30,876.0,69.0,5.2,21.0,513.0,64.91,50.31
2018,9,17,15,45,854.5,65.5,5.25,19.85,463.5,61.98,48.21
2018,9,17,16,0,833.0,62.0,5.3,18.7,414.0,58.93,45.95
2018,9,17,16,15,803.5,58.5,5.25,17.95,362.0,49.91,38.34
2018,9,17,16,30,774.0,55.0,5.2,17.2,310.0,47.41,36.36
2018,9,17,16,45,726.5,51.0,5.1,16.5,257.5,44.34,33.77
2018,9,17,17,0,679.0,47.0,5.0,15.8,205.0,41.3,31.07
2018,9,17,17,15,598.5,40.5,4.8,15.0,154.0,35.91,26.12
2018,9,17,17,30,518.0,34.0,4.6,14.2,103.0,30.56,20.92
2018,9,17,17,45,350.5,25.0,4.35,13.45,62.5,20.73,10.42
2018,9,17,18,0,183.0,16.0,4.1,12.7,22.0,13.66,0.0
2018,9,17,18,15,91.5,8.0,4.0,12.3,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,67.0,6.5,1.8,8.2,8.0,0.0,0.0
2018,9,18,6,0,134.0,13.0,1.9,8.5,16.0,107.61,0.0
2018,9,18,6,15,291.0,23.5,2.2,9.25,51.5,288.3,169.59
2018,9,18,6,30,448.0,34.0,2.5,10.0,87.0,445.0,362.57
2018,9,18,6,45,536.5,41.0,2.8,10.75,135.5,537.21,445.29
2018,9,18,7,0,625.0,48.0,3.1,11.5,184.0,625.34,518.81
2018,9,18,7,15,680.0,52.5,3.0,12.1,236.5,691.96,570.35
2018,9,18,7,30,735.0,57.0,2.9,12.7,289.0,757.87,618.18
2018,9,18,7,45,771.5,60.5,2.8,13.25,341.5,804.63,649.43
2018,9,18,8,0,808.0,64.0,2.7,13.8,394.0,849.28,677.82
2018,9,18,8,15,833.0,67.0,2.65,14.4,444.0,880.11,695.53
2018,9,18,8,30,858.0,70.0,2.6,15.0,494.0,897.97,703.74
2018,9,18,8,45,876.0,72.5,2.55,15.6,540.0,915.37,711.6
2018,9,18,9,0,894.0,75.0,2.5,16.2,586.0,929.27,717.0
2018,9,18,9,15,907.5,76.0,2.5,16.8,626.5,933.48,716.27
2018,9,18,9,30,921.0,77.0,2.5,17.4,667.0,933.95,713.25
2018,9,18,9,45,930.5,78.5,2.45,18.0,701.5,927.58,705.33
2018,9,18,10,0,940.0,80.0,2.4,18.6,736.0,917.36,695.08
2018,9,18,10,15,947.0,81.0,2.45,19.1,764.0,900.57,681.79
2018,9,18,10,30,954.0,82.0,2.5,19.6,792.0,880.03,666.15
2018,9,18,10,45,959.0,82.5,2.5,20.1,812.5,853.68,646.28
2018,9,18,11,0,964.0,83.0,2.5,20.6,833.0,823.83,624.17
2018,9,18,11,15,966.5,83.5,2.5,21.05,845.5,788.75,598.66
2018,9,18,11,30,969.0,84.0,2.5,21.5,858.0,750.57,570.01
2018,9,18,11,45,969.5,84.5,2.55,21.9,862.5,708.14,537.24
2018,9,18,12,0,970.0,85.0,2.6,22.3,867.0,663.1,501.88
2018,9,18,12,15,968.5,85.0,2.65,22.6,863.0,614.09,462.96
2018,9,18,12,30,967.0,85.0,2.7,22.9,859.0,563.07,421.49
2018,9,18,12,45,963.0,85.5,2.8,23.15,847.0,509.53,377.16
2018,9,18,13,0,959.0,86.0,2.9,23.4,835.0,454.65,330.5
2018,9,18,13,15,955.0,85.0,3.0,23.45,815.5,397.51,281.16
2018,9,18,13,30,951.0,84.0,3.1,23.5,796.0,339.56,230.35
2018,9,18,13,45,944.5,83.0,3.2,23.6,769.0,280.45,178.87
2018,9,18,14,0,938.0,82.0,3.3,23.7,742.0,221.28,129.64
2018,9,18,14,15,928.5,81.0,3.45,23.5,708.0,161.92,86.73
2018,9,18,14,30,919.0,80.0,3.6,23.3,674.0,103.3,57.57
2018,9,18,14,45,906.5,77.5,3.7,23.15,633.5,71.05,54.56
2018,9,18,15,0,894.0,75.0,3.8,23.0,593.0,69.3,53.29
2018,9,18,15,15,876.5,73.0,3.8,23.0,547.5,67.7,52.1
2018,9,18,15,30,859.0,71.0,3.8,23.0,502.0,66.0,50.84
2018,9,18,15,45,834.5,68.0,4.1,22.05,452.5,63.42,49.01
2018,9,18,16,0,810.0,65.0,4.4,21.1,403.0,54.38,41.58
2018,9,18,16,15,774.0,62.0,4.5,20.3,351.0,52.35,40.1
2018,9,18,16,30,738.0,59.0,4.6,19.5,299.0,50.35,38.58
2018,9,18,16,45,684.0,54.5,4.7,18.65,246.0,46.99,35.79
2018,9,18,17,0,630.0,50.0,4.8,17.8,193.0,43.68,32.88
2018,9,18,17,15,529.5,43.5,4.85,16.8,142.5,35.22,25.25
2018,9,18,17,30,429.0,37.0,4.9,15.8,92.0,30.43,20.55
2018,9,18,17,45,281.5,26.0,4.9,14.75,55.5,21.6,10.22
2018,9,18,18,0,134.0,15.0,4.9,13.7,19.0,12.8,0.0
2018,9,18,18,15,67.0,7.5,4.8,13.1,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,9,19,5,45,41.0,5.5,1.2,7.5,6.0,0.0,0.0
2018,9,19,6,0,82.0,11.0,1.2,7.8,12.0,68.31,0.0
2018,9,19,6,15,232.0,24.0,1.45,8.65,46.5,241.49,129.03
2018,9,19,6,30,382.0,37.0,1.7,9.5,81.0,395.08,321.47
2018,9,19,6,45,479.0,45.0,1.95,10.35,129.0,494.6,409.62
2018,9,19,7,0,576.0,53.0,2.2,11.2,177.0,597.3,494.08
2018,9,19,7,15,636.0,59.0,2.05,11.85,229.5,667.78,547.61
2018,9,19,7,30,696.0,65.0,1.9,12.5,282.0,731.74,592.82
2018,9,19,7,45,736.5,68.5,1.7,13.2,334.5,781.73,624.49
2018,9,19,8,0,777.0,72.0,1.5,13.9,387.0,829.56,652.68
2018,9,19,8,15,804.0,75.5,1.4,14.75,437.0,862.49,669.8
2018,9,19,8,30,831.0,79.0,1.3,15.6,487.0,892.38,684.28
2018,9,19,8,45,850.5,81.5,1.2,16.45,533.0,910.73,690.49
2018,9,19,9,0,870.0,84.0,1.1,17.3,579.0,915.65,687.73
2018,9,19,9,15,884.0,86.5,1.2,18.3,620.0,921.89,689.04
2018,9,19,9,30,898.0,89.0,1.3,19.3,661.0,924.38,687.92
2018,9,19,9,45,908.0,91.0,1.45,20.3,696.0,918.87,682.39
2018,9,19,10,0,918.0,93.0,1.6,21.3,731.0,909.54,674.44
2018,9,19,10,15,926.0,93.5,1.8,22.25,758.5,893.06,662.49
2018,9,19,10,30,934.0,94.0,2.0,23.2,786.0,872.89,648.01
2018,9,19,10,45,939.0,95.5,2.2,24.15,807.0,847.68,630.04
2018,9,19,11,0,944.0,97.0,2.4,25.1,828.0,818.99,609.6
2018,9,19,11,15,947.5,97.5,2.5,25.6,841.0,784.86,585.73
2018,9,19,11,30,951.0,98.0,2.6,26.1,854.0,747.62,558.0
2018,9,19,11,45,952.5,98.0,2.7,26.6,859.0,705.67,526.09
2018,9,19,12,0,954.0,98.0,2.8,27.1,864.0,661.11,491.59
2018,9,19,12,15,953.5,97.5,2.85,27.35,860.0,612.58,453.68
2018,9,19,12,30,953.0,97.0,2.9,27.6,856.0,562.01,413.25
2018,9,19,12,45,950.5,97.0,2.95,27.85,844.5,509.11,369.93
2018,9,19,13,0,948.0,97.0,3.0,28.1,833.0,454.77,324.34
2018,9,19,13,15,943.0,96.0,3.0,28.2,813.0,397.61,275.73
2018,9,19,13,30,938.0,95.0,3.0,28.3,793.0,339.78,225.95
2018,9,19,13,45,930.5,93.5,3.05,28.4,765.0,280.59,175.62
2018,9,19,14,0,923.0,92.0,3.1,28.5,737.0,221.47,127.81
2018,9,19,14,15,913.0,90.0,3.15,28.45,702.5,162.07,86.32
2018,9,19,14,30,903.0,88.0,3.2,28.4,668.0,103.5,58.87
2018,9,19,14,45,889.5,86.0,3.25,28.3,627.5,76.18,57.62
2018,9,19,15,0,876.0,84.0,3.3,28.2,587.0,74.85,56.73
2018,9,19,15,15,857.0,81.0,3.3,28.2,541.0,64.34,48.19
2018,9,19,15,30,838.0,78.0,3.3,28.2,495.0,62.82,47.09
2018,9,19,15,45,812.5,75.0,3.3,27.75,445.5,61.17,45.97
2018,9,19,16,0,787.0,72.0,3.3,27.3,396.0,59.5,44.82
2018,9,19,16,15,750.5,67.5,2.95,26.45,343.5,56.51,42.59
2018,9,19,16,30,714.0,63.0,2.6,25.6,291.0,53.49,40.27
2018,9,19,16,45,658.0,57.5,2.3,24.7,238.5,49.44,36.96
2018,9,19,17,0,602.0,52.0,2.0,23.8,186.0,41.65,30.28
2018,9,19,17,15,511.0,44.5,2.05,22.55,137.0,36.07,25.31
2018,9,19,17,30,420.0,37.0,2.1,21.3,88.0,30.54,20.04
2018,9,19,17,45,269.5,25.0,2.2,20.05,52.0,20.82,8.27
2018,9,19,18,0,119.0,13.0,2.3,18.8,16.0,11.1,0.0
2018,9,19,18,15,59.5,6.5,2.6,18.2,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,20,5,45,48.0,5.5,2.15,10.7,6.0,0.0,0.0
2018,9,20,6,0,96.0,11.0,2.2,11.0,12.0,78.2,0.0
2018,9,20,6,15,256.5,23.0,2.4,11.9,47.0,256.78,118.77
2018,9,20,6,30,417.0,35.0,2.6,12.8,82.0,419.77,337.24
2018,9,20,6,45,512.5,42.5,2.8,13.75,130.5,517.63,424.43
2018,9,20,7,0,608.0,50.0,3.0,14.7,179.0,618.75,506.99
2018,9,20,7,15,666.0,55.5,3.0,15.5,232.0,680.33,554.32
2018,9,20,7,30,724.0,61.0,3.0,16.3,285.0,749.77,604.65
2018,9,20,7,45,762.0,65.5,2.95,17.1,338.0,798.88,637.17
2018,9,20,8,0,800.0,70.0,2.9,17.9,391.0,845.82,666.73
2018,9,20,8,15,827.0,72.5,2.8,18.7,441.5,877.46,684.02
2018,9,20,8,30,854.0,75.0,2.7,19.5,492.0,906.02,698.67
2018,9,20,8,45,873.5,78.0,2.6,20.3,539.0,915.06,699.55
2018,9,20,9,0,893.0,81.0,2.5,21.1,586.0,930.48,704.96
2018,9,20,9,15,908.5,83.0,2.45,21.85,628.0,937.28,705.07
2018,9,20,9,30,924.0,85.0,2.4,22.6,670.0,940.23,702.81
2018,9,20,9,45,935.5,85.5,2.3,23.35,705.5,933.95,694.13
2018,9,20,10,0,947.0,86.0,2.2,24.1,741.0,923.78,683.19
2018,9,20,10,15,954.5,87.0,2.1,24.8,769.0,906.85,668.19
2018,9,20,10,30,962.0,88.0,2.0,25.5,797.0,886.13,650.99
2018,9,20,10,45,967.0,89.0,1.95,26.2,818.0,859.67,630.75
2018,9,20,11,0,972.0,90.0,1.9,26.9,839.0,829.65,608.41
2018,9,20,11,15,975.0,90.0,1.85,27.5,851.5,793.79,582.58
2018,9,20,11,30,978.0,90.0,1.8,28.1,864.0,754.79,553.23
2018,9,20,11,45,979.0,90.5,1.75,28.75,868.5,711.98,520.31
2018,9,20,12,0,980.0,91.0,1.7,29.4,873.0,666.5,485.02
2018,9,20,12,15,980.0,90.5,1.7,29.7,869.5,617.13,447.3
2018,9,20,12,30,980.0,90.0,1.7,30.0,866.0,565.61,407.01
2018,9,20,12,45,977.5,89.5,1.75,30.3,854.0,511.04,363.58
2018,9,20,13,0,975.0,89.0,1.8,30.6,842.0,455.01,317.75
2018,9,20,13,15,970.5,88.0,1.8,30.7,821.5,396.68,269.22
2018,9,20,13,30,966.0,87.0,1.8,30.8,801.0,337.59,219.38
