Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,16,30,583.0,50.0,3.7,17.7,172.0,40.18,29.74
2018,10,10,16,45,488.5,43.0,3.8,16.95,126.0,34.96,24.87
2018,10,10,17,0,394.0,36.0,3.9,16.2,80.0,29.84,19.67
2018,10,10,17,15,242.0,23.5,4.05,15.45,46.0,19.63,5.09
2018,10,10,17,30,90.0,11.0,4.2,14.7,12.0,9.39,0.0
2018,10,10,17,45,45.0,5.5,4.3,13.9,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,11,6,15,43.0,8.5,1.15,8.85,10.5,37.4,0.0
2018,10,11,6,30,86.0,17.0,1.3,9.5,21.0,110.55,0.0
2018,10,11,6,45,225.0,32.0,1.5,10.1,60.5,257.15,203.64
2018,10,11,7,0,364.0,47.0,1.7,10.7,100.0,387.72,321.67
2018,10,11,7,15,379.0,56.5,1.7,11.25,130.5,418.21,349.97
2018,10,11,7,30,394.0,66.0,1.7,11.8,161.0,439.74,368.79
2018,10,11,7,45,295.5,89.5,1.75,12.35,169.5,391.08,327.99
2018,10,11,8,0,197.0,113.0,1.8,12.9,178.0,317.15,265.47
2018,10,11,8,15,212.5,127.0,1.65,13.5,207.0,343.99,286.27
2018,10,11,8,30,228.0,141.0,1.5,14.1,236.0,369.87,305.12
2018,10,11,8,45,403.0,136.5,1.35,14.7,325.5,527.95,428.54
2018,10,11,9,0,578.0,132.0,1.2,15.3,415.0,672.57,533.06
2018,10,11,9,15,702.0,112.0,1.0,15.95,483.0,744.12,577.57
2018,10,11,9,30,826.0,92.0,0.8,16.6,551.0,805.74,613.59
2018,10,11,9,45,850.5,89.0,0.6,17.3,585.5,804.48,605.64
2018,10,11,10,0,875.0,86.0,0.4,18.0,620.0,792.39,591.34
2018,10,11,10,15,884.0,87.0,0.5,18.5,646.0,776.33,580.44
2018,10,11,10,30,893.0,88.0,0.6,19.0,672.0,756.71,567.22
2018,10,11,10,45,900.0,89.0,0.7,19.55,691.0,732.13,550.36
2018,10,11,11,0,907.0,90.0,0.8,20.1,710.0,704.17,529.54
2018,10,11,11,15,911.0,90.0,0.9,20.45,721.0,670.04,504.3
2018,10,11,11,30,915.0,90.0,1.0,20.8,732.0,632.97,476.26
2018,10,11,11,45,917.5,89.0,1.1,21.1,734.5,591.36,444.17
2018,10,11,12,0,920.0,88.0,1.2,21.4,737.0,547.26,409.18
2018,10,11,12,15,920.0,88.0,1.3,21.6,732.5,500.55,371.17
2018,10,11,12,30,920.0,88.0,1.4,21.8,728.0,451.88,330.37
2018,10,11,12,45,918.5,86.0,1.5,22.0,715.0,399.3,285.38
2018,10,11,13,0,917.0,84.0,1.6,22.2,702.0,345.39,238.33
2018,10,11,13,15,911.5,83.0,1.7,22.25,681.0,290.15,190.18
2018,10,11,13,30,906.0,82.0,1.8,22.3,660.0,234.4,142.84
2018,10,11,13,45,897.5,80.5,1.85,22.4,632.0,177.62,98.99
2018,10,11,14,0,889.0,79.0,1.9,22.5,604.0,121.13,65.05
2018,10,11,14,15,876.5,77.0,2.0,22.4,569.0,70.34,54.31
2018,10,11,14,30,864.0,75.0,2.1,22.3,534.0,68.83,53.24
2018,10,11,14,45,846.5,72.5,2.2,22.25,493.5,66.83,51.71
2018,10,11,15,0,829.0,70.0,2.3,22.2,453.0,57.6,43.99
2018,10,11,15,15,803.5,67.5,2.3,22.2,408.0,56.06,42.81
2018,10,11,15,30,778.0,65.0,2.3,22.2,363.0,54.53,41.63
2018,10,11,15,45,740.0,61.0,2.25,21.75,314.5,51.7,39.36
2018,10,11,16,0,702.0,57.0,2.2,21.3,266.0,48.86,37.03
2018,10,11,16,15,643.0,52.0,1.95,20.4,216.5,45.02,33.78
2018,10,11,16,30,584.0,47.0,1.7,19.5,167.0,37.86,27.47
2018,10,11,16,45,488.5,40.5,1.45,18.6,121.5,32.96,22.93
2018,10,11,17,0,393.0,34.0,1.2,17.7,76.0,28.2,18.02
2018,10,11,17,15,241.0,22.0,1.35,17.05,43.5,18.39,1.98
2018,10,11,17,30,89.0,10.0,1.5,16.4,11.0,8.54,0.0
2018,10,11,17,45,44.5,5.0,1.65,15.75,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,12,6,15,97.0,9.5,1.05,9.85,14.0,75.86,0.0
2018,10,12,6,30,194.0,19.0,1.1,10.4,28.0,191.07,0.0
2018,10,12,6,45,337.0,28.5,1.2,11.0,67.5,338.82,263.5
2018,10,12,7,0,480.0,38.0,1.3,11.6,107.0,466.95,380.46
2018,10,12,7,15,559.5,44.5,1.4,12.3,155.0,545.89,446.56
2018,10,12,7,30,639.0,51.0,1.5,13.0,203.0,619.48,504.77
2018,10,12,7,45,688.5,56.0,1.65,13.75,253.0,673.78,545.66
2018,10,12,8,0,738.0,61.0,1.8,14.5,303.0,726.24,583.32
2018,10,12,8,15,772.0,63.5,1.85,15.55,350.5,760.04,604.45
2018,10,12,8,30,806.0,66.0,1.9,16.6,398.0,790.93,622.83
2018,10,12,8,45,830.5,68.5,2.0,17.65,442.5,810.52,633.14
2018,10,12,9,0,855.0,71.0,2.1,18.7,487.0,818.31,635.06
2018,10,12,9,15,876.0,71.5,2.1,19.35,527.0,825.58,636.86
2018,10,12,9,30,897.0,72.0,2.1,20.0,567.0,829.13,636.17
2018,10,12,9,45,914.5,71.5,2.1,20.6,601.5,824.78,630.3
2018,10,12,10,0,932.0,71.0,2.1,21.2,636.0,816.52,622.0
2018,10,12,10,15,940.5,72.0,2.25,21.9,662.5,799.1,608.53
2018,10,12,10,30,949.0,73.0,2.4,22.6,689.0,777.94,592.58
2018,10,12,10,45,954.5,73.5,2.55,23.35,707.5,750.46,572.12
2018,10,12,11,0,960.0,74.0,2.7,24.1,726.0,719.55,547.66
2018,10,12,11,15,963.5,74.5,2.8,24.5,737.5,684.04,519.64
2018,10,12,11,30,967.0,75.0,2.9,24.9,749.0,645.45,488.81
2018,10,12,11,45,968.5,75.0,3.05,25.3,752.0,602.37,454.12
2018,10,12,12,0,970.0,75.0,3.2,25.7,755.0,556.7,416.57
2018,10,12,12,15,968.5,75.0,3.25,25.9,749.5,507.27,375.27
2018,10,12,12,30,967.0,75.0,3.3,26.1,744.0,455.92,331.39
2018,10,12,12,45,963.5,74.5,3.35,26.3,730.0,401.74,284.35
2018,10,12,13,0,960.0,74.0,3.4,26.5,716.0,346.31,235.58
2018,10,12,13,15,955.0,73.5,3.45,26.55,695.5,289.48,185.92
2018,10,12,13,30,950.0,73.0,3.5,26.6,675.0,232.02,137.38
2018,10,12,13,45,941.5,72.0,3.5,26.7,646.0,173.34,92.83
2018,10,12,14,0,933.0,71.0,3.5,26.8,617.0,114.9,59.13
2018,10,12,14,15,921.0,69.0,3.5,26.65,581.5,65.76,49.58
2018,10,12,14,30,909.0,67.0,3.5,26.5,546.0,64.11,48.41
2018,10,12,14,45,892.0,65.0,3.5,26.4,504.5,62.32,47.06
2018,10,12,15,0,875.0,63.0,3.5,26.3,463.0,60.45,45.65
2018,10,12,15,15,850.0,61.0,3.5,26.3,417.0,58.4,44.06
2018,10,12,15,30,825.0,59.0,3.5,26.3,371.0,50.51,37.49
2018,10,12,15,45,790.0,55.0,3.15,25.5,321.5,47.5,35.15
2018,10,12,16,0,755.0,51.0,2.8,24.7,272.0,44.46,32.7
2018,10,12,16,15,701.0,47.0,2.55,23.35,222.0,41.26,30.09
2018,10,12,16,30,647.0,43.0,2.3,22.0,172.0,38.13,27.36
2018,10,12,16,45,554.0,37.0,2.0,20.65,125.0,33.1,22.77
2018,10,12,17,0,461.0,31.0,1.7,19.3,78.0,25.87,15.74
2018,10,12,17,15,286.5,20.5,1.9,18.55,44.5,17.22,0.0
2018,10,12,17,30,112.0,10.0,2.1,17.8,11.0,8.54,0.0
2018,10,12,17,45,56.0,5.0,2.25,17.0,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,6,15,124.0,9.0,1.45,8.6,14.5,7.68,0.0
2018,10,13,6,30,248.0,18.0,1.6,9.4,29.0,194.38,0.0
2018,10,13,6,45,402.5,26.0,1.8,10.2,70.5,372.52,287.45
2018,10,13,7,0,557.0,34.0,2.0,11.0,112.0,510.99,417.19
2018,10,13,7,15,632.5,39.0,2.1,11.75,161.0,587.78,482.57
2018,10,13,7,30,708.0,44.0,2.2,12.5,210.0,664.44,543.63
2018,10,13,7,45,754.5,47.5,2.35,13.25,260.5,714.55,581.53
2018,10,13,8,0,801.0,51.0,2.5,14.0,311.0,754.31,609.86
2018,10,13,8,15,831.5,53.5,2.45,15.0,359.5,785.11,628.46
2018,10,13,8,30,862.0,56.0,2.4,16.0,408.0,813.16,644.23
2018,10,13,8,45,883.0,59.0,2.4,17.0,453.0,830.67,652.32
2018,10,13,9,0,904.0,62.0,2.4,18.0,498.0,844.61,657.79
2018,10,13,9,15,918.0,63.5,2.4,18.8,537.0,847.02,655.67
2018,10,13,9,30,932.0,65.0,2.4,19.6,576.0,845.67,651.15
2018,10,13,9,45,941.0,66.5,2.35,20.35,608.0,836.42,641.08
2018,10,13,10,0,950.0,68.0,2.3,21.1,640.0,823.35,628.67
2018,10,13,10,15,957.0,69.0,2.3,21.8,666.0,804.39,612.94
2018,10,13,10,30,964.0,70.0,2.3,22.5,692.0,781.72,594.88
2018,10,13,10,45,968.5,70.5,2.3,23.2,710.0,753.12,572.9
2018,10,13,11,0,973.0,71.0,2.3,23.9,728.0,721.12,546.99
2018,10,13,11,15,975.5,71.5,2.35,24.25,738.5,684.56,518.28
2018,10,13,11,30,978.0,72.0,2.4,24.6,749.0,644.97,486.81
2018,10,13,11,45,978.5,72.5,2.45,24.95,751.5,601.41,451.73
2018,10,13,12,0,979.0,73.0,2.5,25.3,754.0,555.31,413.89
2018,10,13,12,15,978.0,72.5,2.6,25.45,748.5,505.29,372.57
2018,10,13,12,30,977.0,72.0,2.7,25.6,743.0,453.32,328.52
2018,10,13,12,45,974.0,71.0,2.75,25.75,729.0,398.48,281.09
2018,10,13,13,0,971.0,70.0,2.8,25.9,715.0,342.34,231.84
2018,10,13,13,15,965.0,69.5,2.9,25.85,693.5,284.82,181.83
2018,10,13,13,30,959.0,69.0,3.0,25.8,672.0,226.75,133.09
2018,10,13,13,45,950.0,68.0,3.1,25.75,642.5,167.66,88.73
2018,10,13,14,0,941.0,67.0,3.2,25.7,613.0,108.86,55.8
2018,10,13,14,15,928.5,65.5,3.25,25.5,577.5,63.5,47.96
2018,10,13,14,30,916.0,64.0,3.3,25.3,542.0,62.14,47.01
2018,10,13,14,45,898.5,62.5,3.4,25.1,500.5,60.64,45.93
2018,10,13,15,0,881.0,61.0,3.5,24.9,459.0,59.08,44.78
2018,10,13,15,15,856.5,58.5,3.5,24.9,413.0,56.64,42.85
2018,10,13,15,30,832.0,56.0,3.5,24.9,367.0,54.11,40.81
2018,10,13,15,45,796.5,52.5,3.6,23.9,317.5,45.64,33.8
2018,10,13,16,0,761.0,49.0,3.7,22.9,268.0,42.93,31.64
2018,10,13,16,15,704.5,45.0,3.65,21.8,217.5,39.65,28.88
2018,10,13,16,30,648.0,41.0,3.6,20.7,167.0,36.44,26.02
2018,10,13,16,45,551.5,35.0,3.5,19.6,120.5,31.34,21.29
2018,10,13,17,0,455.0,29.0,3.4,18.5,74.0,26.39,15.97
2018,10,13,17,15,281.5,19.5,3.6,17.5,42.0,16.41,0.0
2018,10,13,17,30,108.0,10.0,3.8,16.5,10.0,8.54,0.0
2018,10,13,17,45,54.0,5.0,4.0,15.55,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,14,6,15,115.5,9.0,1.65,7.5,13.5,0.0,0.0
2018,10,14,6,30,231.0,18.0,1.9,8.2,27.0,181.44,0.0
2018,10,14,6,45,387.5,26.5,2.15,8.95,68.0,372.36,284.91
2018,10,14,7,0,544.0,35.0,2.4,9.7,109.0,499.73,410.85
2018,10,14,7,15,623.0,41.0,2.55,10.4,159.0,580.48,480.83
2018,10,14,7,30,702.0,47.0,2.7,11.1,209.0,661.08,546.26
2018,10,14,7,45,752.0,50.0,2.8,11.85,260.0,713.35,586.15
2018,10,14,8,0,802.0,53.0,2.9,12.6,311.0,763.59,622.44
2018,10,14,8,15,834.5,56.5,2.9,13.4,360.5,788.98,638.02
2018,10,14,8,30,867.0,60.0,2.9,14.2,410.0,819.76,657.0
2018,10,14,8,45,891.5,61.5,2.85,15.0,456.0,837.88,665.84
2018,10,14,9,0,916.0,63.0,2.8,15.8,502.0,852.5,672.05
2018,10,14,9,15,932.5,65.0,2.8,16.5,542.5,857.35,671.88
2018,10,14,9,30,949.0,67.0,2.8,17.2,583.0,858.28,669.14
2018,10,14,9,45,960.5,68.0,2.75,17.85,616.5,849.98,659.85
2018,10,14,10,0,972.0,69.0,2.7,18.5,650.0,837.75,648.09
2018,10,14,10,15,981.5,69.5,2.7,19.1,677.5,819.46,632.8
2018,10,14,10,30,991.0,70.0,2.7,19.7,705.0,797.3,615.03
2018,10,14,10,45,998.5,70.5,2.75,20.3,725.5,769.9,594.04
2018,10,14,11,0,1006.0,71.0,2.8,20.9,746.0,738.79,568.59
2018,10,14,11,15,1009.5,70.5,2.8,21.4,756.5,700.6,537.52
2018,10,14,11,30,1013.0,70.0,2.8,21.9,767.0,659.25,503.66
2018,10,14,11,45,1014.5,70.0,2.75,22.35,769.5,614.3,466.36
2018,10,14,12,0,1016.0,70.0,2.7,22.8,772.0,566.66,426.24
2018,10,14,12,15,1014.5,69.5,2.7,23.1,766.0,514.74,382.38
2018,10,14,12,30,1013.0,69.0,2.7,23.4,760.0,460.83,335.87
2018,10,14,12,45,1010.0,68.5,2.7,23.75,746.0,404.64,286.51
2018,10,14,13,0,1007.0,68.0,2.7,24.1,732.0,347.06,235.38
2018,10,14,13,15,1001.5,67.5,2.7,24.2,710.0,287.76,183.4
2018,10,14,13,30,996.0,67.0,2.7,24.3,688.0,227.81,132.93
2018,10,14,13,45,989.0,66.0,2.7,24.4,659.0,166.93,87.44
2018,10,14,14,0,982.0,65.0,2.7,24.5,630.0,106.09,54.29
2018,10,14,14,15,970.0,63.5,2.7,24.5,593.5,62.78,47.57
2018,10,14,14,30,958.0,62.0,2.7,24.5,557.0,61.36,46.54
2018,10,14,14,45,941.5,60.0,2.75,24.5,514.5,59.46,45.06
2018,10,14,15,0,925.0,58.0,2.8,24.5,472.0,57.48,43.51
2018,10,14,15,15,901.5,55.5,2.8,24.5,424.5,54.96,41.5
2018,10,14,15,30,878.0,53.0,2.8,24.5,377.0,52.35,39.39
2018,10,14,15,45,843.0,50.5,2.25,23.7,326.5,49.52,37.19
2018,10,14,16,0,808.0,48.0,1.7,22.9,276.0,46.6,34.82
2018,10,14,16,15,754.0,43.5,1.6,21.5,224.0,38.78,28.17
2018,10,14,16,30,700.0,39.0,1.5,20.1,172.0,35.03,24.86
2018,10,14,16,45,603.0,33.5,1.45,18.7,123.5,30.26,20.42
2018,10,14,17,0,506.0,28.0,1.4,17.3,75.0,25.68,15.21
2018,10,14,17,15,299.5,18.0,1.55,16.7,41.5,16.58,0.0
2018,10,14,17,30,93.0,8.0,1.7,16.1,8.0,6.83,0.0
2018,10,14,17,45,46.5,4.0,1.9,15.5,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,15,6,15,134.5,9.0,1.7,7.45,14.0,0.0,0.0
2018,10,15,6,30,269.0,18.0,1.8,8.3,28.0,207.97,0.0
2018,10,15,6,45,431.5,25.0,1.9,9.1,69.5,388.6,290.61
2018,10,15,7,0,594.0,32.0,2.0,9.9,111.0,533.41,434.38
2018,10,15,7,15,669.5,36.5,2.1,10.7,161.0,609.44,500.07
2018,10,15,7,30,745.0,41.0,2.2,11.5,211.0,685.26,560.84
2018,10,15,7,45,790.0,44.5,2.35,12.25,262.0,725.95,591.98
2018,10,15,8,0,835.0,48.0,2.5,13.0,313.0,772.51,625.68
2018,10,15,8,15,864.5,50.5,2.35,13.95,362.0,802.45,642.96
2018,10,15,8,30,894.0,53.0,2.2,14.9,411.0,829.51,657.22
2018,10,15,8,45,915.0,55.0,2.05,15.85,456.0,845.46,662.87
2018,10,15,9,0,936.0,57.0,1.9,16.8,501.0,857.79,665.76
2018,10,15,9,15,949.0,59.0,1.8,17.6,540.5,859.7,662.19
2018,10,15,9,30,962.0,61.0,1.7,18.4,580.0,857.7,656.14
2018,10,15,9,45,971.0,62.5,1.6,19.25,613.0,847.92,644.85
2018,10,15,10,0,980.0,64.0,1.5,20.1,646.0,834.23,631.2
2018,10,15,10,15,987.5,65.0,1.4,20.65,672.5,814.92,614.73
2018,10,15,10,30,995.0,66.0,1.3,21.2,699.0,791.78,595.94
2018,10,15,10,45,999.5,66.5,1.25,21.75,717.5,762.26,573.63
2018,10,15,11,0,1004.0,67.0,1.2,22.3,736.0,729.25,547.11
2018,10,15,11,15,1007.0,67.0,1.1,22.85,746.5,691.41,516.42
2018,10,15,11,30,1010.0,67.0,1.0,23.4,757.0,650.45,483.16
2018,10,15,11,45,1010.5,67.5,0.95,23.9,759.5,605.66,447.18
2018,10,15,12,0,1011.0,68.0,0.9,24.4,762.0,558.24,408.55
2018,10,15,12,15,1009.5,68.0,1.0,24.65,756.0,507.08,367.63
2018,10,15,12,30,1008.0,68.0,1.1,24.9,750.0,453.91,323.73
2018,10,15,12,45,1005.0,67.0,1.15,25.2,736.0,397.61,275.93
2018,10,15,13,0,1002.0,66.0,1.2,25.5,722.0,339.97,226.19
2018,10,15,13,15,996.0,65.5,1.3,25.5,699.5,280.93,175.79
2018,10,15,13,30,990.0,65.0,1.4,25.5,677.0,221.32,126.78
2018,10,15,13,45,981.5,64.0,1.5,25.55,647.5,160.72,82.71
2018,10,15,14,0,973.0,63.0,1.6,25.6,618.0,100.35,51.28
2018,10,15,14,15,960.5,62.0,1.7,25.45,582.0,61.57,46.37
2018,10,15,14,30,948.0,61.0,1.8,25.3,546.0,60.48,45.65
2018,10,15,14,45,931.0,59.0,1.9,25.15,503.5,58.56,44.19
2018,10,15,15,0,914.0,57.0,2.0,25.0,461.0,56.56,42.66
2018,10,15,15,15,890.0,54.5,2.0,25.0,414.0,54.03,40.64
2018,10,15,15,30,866.0,52.0,2.0,25.0,367.0,51.41,38.52
2018,10,15,15,45,831.5,49.5,1.7,24.05,317.5,48.59,36.34
2018,10,15,16,0,797.0,47.0,1.4,23.1,268.0,45.68,33.99
2018,10,15,16,15,742.5,43.0,1.35,21.75,217.0,38.32,27.73
2018,10,15,16,30,688.0,39.0,1.3,20.4,166.0,35.03,24.79
2018,10,15,16,45,587.0,33.0,1.25,19.1,118.0,29.81,19.93
2018,10,15,17,0,486.0,27.0,1.2,17.8,70.0,24.76,14.05
2018,10,15,17,15,286.0,17.5,1.25,17.05,38.5,14.94,0.0
2018,10,15,17,30,86.0,8.0,1.3,16.3,7.0,0.0,0.0
2018,10,15,17,45,43.0,4.0,1.35,15.5,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,16,6,15,123.5,8.5,1.7,6.45,12.5,0.0,0.0
2018,10,16,6,30,247.0,17.0,1.9,7.2,25.0,190.64,0.0
2018,10,16,6,45,408.0,24.5,2.1,7.95,65.5,367.32,270.03
2018,10,16,7,0,569.0,32.0,2.3,8.7,106.0,512.13,419.95
2018,10,16,7,15,645.5,37.0,2.4,9.45,155.0,588.97,487.54
2018,10,16,7,30,722.0,42.0,2.5,10.2,204.0,665.67,550.11
2018,10,16,7,45,768.5,45.5,2.55,11.0,254.5,715.27,587.93
2018,10,16,8,0,815.0,49.0,2.6,11.8,305.0,754.63,615.86
2018,10,16,8,15,845.5,52.0,2.45,12.65,353.5,785.76,634.79
2018,10,16,8,30,876.0,55.0,2.3,13.5,402.0,814.05,650.59
2018,10,16,8,45,897.0,57.5,2.15,14.35,447.0,830.47,657.13
2018,10,16,9,0,918.0,60.0,2.0,15.2,492.0,843.32,660.89
2018,10,16,9,15,933.0,61.0,1.95,16.0,531.0,845.54,658.17
2018,10,16,9,30,948.0,62.0,1.9,16.8,570.0,843.95,653.02
2018,10,16,9,45,957.5,63.5,1.8,17.6,602.5,834.69,642.25
2018,10,16,10,0,967.0,65.0,1.7,18.4,635.0,821.55,629.09
2018,10,16,10,15,973.5,66.0,1.75,19.05,660.5,801.72,613.44
2018,10,16,10,30,980.0,67.0,1.8,19.7,686.0,778.17,595.4
2018,10,16,10,45,985.0,67.5,1.8,20.35,704.5,749.4,573.19
2018,10,16,11,0,990.0,68.0,1.8,21.0,723.0,717.14,546.85
2018,10,16,11,15,992.5,68.5,1.85,21.55,733.5,679.98,517.2
2018,10,16,11,30,995.0,69.0,1.9,22.1,744.0,639.74,484.76
2018,10,16,11,45,994.5,69.0,1.95,22.65,745.5,594.54,447.96
2018,10,16,12,0,994.0,69.0,2.0,23.2,747.0,546.87,408.44
2018,10,16,12,15,992.0,68.5,1.95,23.6,740.5,495.85,365.27
2018,10,16,12,30,990.0,68.0,1.9,24.0,734.0,442.94,319.66
2018,10,16,12,45,986.0,68.0,1.9,24.35,720.0,388.13,271.84
2018,10,16,13,0,982.0,68.0,1.9,24.7,706.0,332.05,222.44
2018,10,16,13,15,976.0,67.5,1.9,24.85,684.0,274.11,172.17
2018,10,16,13,30,970.0,67.0,1.9,25.0,662.0,215.63,123.75
2018,10,16,13,45,961.0,65.5,1.85,25.1,632.5,155.78,80.44
2018,10,16,14,0,952.0,64.0,1.8,25.2,603.0,96.25,50.32
2018,10,16,14,15,939.5,62.5,1.85,25.1,567.0,61.55,46.45
2018,10,16,14,30,927.0,61.0,1.9,25.0,531.0,60.13,45.44
2018,10,16,14,45,909.0,59.5,1.9,24.95,489.5,58.57,44.25
2018,10,16,15,0,891.0,58.0,1.9,24.9,448.0,56.94,43.02
2018,10,16,15,15,866.0,55.5,1.9,24.9,401.5,54.42,41.01
2018,10,16,15,30,841.0,53.0,1.9,24.9,355.0,51.82,38.9
2018,10,16,15,45,803.5,50.0,1.55,23.9,305.5,48.63,36.4
2018,10,16,16,0,766.0,47.0,1.2,22.9,256.0,41.47,30.39
2018,10,16,16,15,705.0,43.0,1.25,21.5,205.5,38.12,27.57
2018,10,16,16,30,644.0,39.0,1.3,20.1,155.0,34.86,24.64
2018,10,16,16,45,539.0,33.0,1.3,18.7,109.0,29.71,19.8
2018,10,16,17,0,434.0,27.0,1.3,17.3,63.0,24.76,13.57
2018,10,16,17,15,252.5,17.0,1.45,16.65,34.5,14.51,0.0
2018,10,16,17,30,71.0,7.0,1.6,16.0,6.0,0.0,0.0
2018,10,16,17,45,35.5,3.5,1.75,15.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,17,6,15,84.5,7.5,1.1,7.55,10.0,0.0,0.0
2018,10,17,6,30,169.0,15.0,1.1,8.0,20.0,132.81,0.0
2018,10,17,6,45,337.0,24.0,1.1,8.5,58.5,322.61,228.84
2018,10,17,7,0,505.0,33.0,1.1,9.0,97.0,462.04,375.45
2018,10,17,7,15,587.0,39.0,1.1,9.6,145.0,543.38,445.15
2018,10,17,7,30,669.0,45.0,1.1,10.2,193.0,624.78,509.81
2018,10,17,7,45,719.5,49.0,1.1,10.8,242.5,677.64,549.25
2018,10,17,8,0,770.0,53.0,1.1,11.4,292.0,728.68,585.14
2018,10,17,8,15,803.0,56.5,1.0,12.3,340.0,762.24,604.71
2018,10,17,8,30,836.0,60.0,0.9,13.2,388.0,784.58,615.33
2018,10,17,8,45,859.0,62.0,0.8,14.05,432.0,801.7,621.92
2018,10,17,9,0,882.0,64.0,0.7,14.9,476.0,815.45,625.87
2018,10,17,9,15,897.5,66.0,0.7,15.75,514.5,819.42,624.81
2018,10,17,9,30,913.0,68.0,0.7,16.6,553.0,819.65,621.46
2018,10,17,9,45,924.5,69.5,0.75,17.45,586.0,812.26,614.02
2018,10,17,10,0,936.0,71.0,0.8,18.3,619.0,801.06,604.25
2018,10,17,10,15,944.0,72.0,0.8,19.05,644.5,782.84,589.41
2018,10,17,10,30,952.0,73.0,0.8,19.8,670.0,760.93,572.35
2018,10,17,10,45,957.5,73.5,0.8,20.55,688.5,733.14,550.8
2018,10,17,11,0,963.0,74.0,0.8,21.3,707.0,701.94,525.77
2018,10,17,11,15,966.0,74.5,0.75,21.95,717.5,665.9,496.67
2018,10,17,11,30,969.0,75.0,0.7,22.6,728.0,626.83,465.05
2018,10,17,11,45,969.5,75.0,0.6,23.25,730.0,583.1,429.11
2018,10,17,12,0,970.0,75.0,0.5,23.9,732.0,536.89,390.79
2018,10,17,12,15,968.5,75.0,0.4,24.2,726.0,487.54,349.96
2018,10,17,12,30,967.0,75.0,0.3,24.5,720.0,436.28,306.84
2018,10,17,12,45,964.0,74.5,0.15,24.8,706.5,382.42,260.75
2018,10,17,13,0,961.0,74.0,0.0,25.1,693.0,327.26,213.55
2018,10,17,13,15,955.5,73.0,0.15,25.25,671.5,270.09,166.16
2018,10,17,13,30,950.0,72.0,0.3,25.4,650.0,212.38,120.3
2018,10,17,13,45,941.0,70.5,0.45,25.55,621.0,153.61,79.37
2018,10,17,14,0,932.0,69.0,0.6,25.7,592.0,95.17,51.37
2018,10,17,14,15,919.0,67.5,0.75,25.55,556.5,64.63,48.93
2018,10,17,14,30,906.0,66.0,0.9,25.4,521.0,63.27,47.99
2018,10,17,14,45,887.5,64.0,1.05,25.3,479.5,61.4,46.59
2018,10,17,15,0,869.0,62.0,1.2,25.2,438.0,59.47,45.11
2018,10,17,15,15,842.5,59.5,1.2,25.2,392.0,56.99,43.14
2018,10,17,15,30,816.0,57.0,1.2,25.2,346.0,49.14,36.57
2018,10,17,15,45,777.0,53.5,1.2,24.2,296.5,46.46,34.5
2018,10,17,16,0,738.0,50.0,1.2,23.2,247.0,43.79,32.35
2018,10,17,16,15,675.5,45.5,1.2,21.8,197.5,40.14,29.26
2018,10,17,16,30,613.0,41.0,1.2,20.4,148.0,36.58,26.05
2018,10,17,16,45,505.0,34.0,1.2,19.05,103.0,30.63,20.47
2018,10,17,17,0,397.0,27.0,1.2,17.7,58.0,22.71,11.32
2018,10,17,17,15,215.5,15.5,1.3,17.0,30.5,13.23,0.0
2018,10,17,17,30,34.0,4.0,1.4,16.3,3.0,0.0,0.0
2018,10,17,17,45,17.0,2.0,1.5,15.55,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,15,82.0,7.5,1.1,7.95,9.5,0.0,0.0
2018,10,18,6,30,164.0,15.0,1.1,8.5,19.0,128.77,0.0
2018,10,18,6,45,307.0,25.0,1.1,9.1,54.5,298.24,202.84
2018,10,18,7,0,450.0,35.0,1.1,9.7,90.0,431.12,349.82
2018,10,18,7,15,552.0,40.5,1.05,10.35,139.0,515.56,422.11
2018,10,18,7,30,654.0,46.0,1.0,11.0,188.0,611.67,497.64
2018,10,18,7,45,704.5,50.5,0.95,11.65,237.0,664.91,536.6
2018,10,18,8,0,755.0,55.0,0.9,12.3,286.0,716.3,571.97
2018,10,18,8,15,788.0,58.5,0.75,12.95,333.5,749.63,591.0
2018,10,18,8,30,821.0,62.0,0.6,13.6,381.0,780.02,606.79
2018,10,18,8,45,844.5,64.0,0.4,14.2,424.5,789.2,606.29
2018,10,18,9,0,868.0,66.0,0.2,14.8,468.0,803.22,609.25
2018,10,18,9,15,884.0,68.0,0.25,15.65,506.5,807.55,609.29
2018,10,18,9,30,900.0,70.0,0.3,16.5,545.0,808.19,607.15
2018,10,18,9,45,912.0,71.5,0.35,17.3,577.5,801.27,600.31
2018,10,18,10,0,924.0,73.0,0.4,18.1,610.0,790.56,591.23
2018,10,18,10,15,932.5,74.5,0.5,18.8,636.0,773.43,579.13
2018,10,18,10,30,941.0,76.0,0.6,19.5,662.0,752.61,564.66
2018,10,18,10,45,946.5,76.5,0.7,20.2,680.0,725.04,544.57
2018,10,18,11,0,952.0,77.0,0.8,20.9,698.0,694.1,521.12
2018,10,18,11,15,955.0,77.0,0.8,21.6,708.0,657.87,492.29
2018,10,18,11,30,958.0,77.0,0.8,22.3,718.0,618.68,460.89
2018,10,18,11,45,959.0,77.0,0.85,22.95,720.5,575.63,426.63
2018,10,18,12,0,960.0,77.0,0.9,23.6,723.0,530.1,389.62
2018,10,18,12,15,958.5,77.0,0.85,24.0,717.0,481.19,348.84
2018,10,18,12,30,957.0,77.0,0.8,24.4,711.0,430.4,305.7
2018,10,18,12,45,954.5,76.0,0.75,24.75,697.5,376.79,259.66
2018,10,18,13,0,952.0,75.0,0.7,25.1,684.0,321.88,212.12
2018,10,18,13,15,946.0,74.0,0.6,25.15,662.5,265.13,163.88
2018,10,18,13,30,940.0,73.0,0.5,25.2,641.0,207.9,117.77
2018,10,18,13,45,931.0,71.5,0.45,25.3,612.0,149.75,77.46
2018,10,18,14,0,922.0,70.0,0.4,25.4,583.0,91.93,50.8
2018,10,18,14,15,908.5,68.5,0.45,25.3,547.5,65.13,49.4
2018,10,18,14,30,895.0,67.0,0.5,25.2,512.0,63.77,48.46
2018,10,18,14,45,876.5,65.0,0.6,25.15,471.0,61.92,47.06
2018,10,18,15,0,858.0,63.0,0.7,25.1,430.0,59.99,45.59
2018,10,18,15,15,831.0,60.0,0.7,25.1,384.0,51.22,38.27
2018,10,18,15,30,804.0,57.0,0.7,25.1,338.0,49.07,36.55
2018,10,18,15,45,764.5,53.5,0.75,24.2,289.5,46.4,34.46
2018,10,18,16,0,725.0,50.0,0.8,23.3,241.0,43.75,32.3
2018,10,18,16,15,661.5,45.0,0.85,22.05,191.5,39.69,28.83
2018,10,18,16,30,598.0,40.0,0.9,20.8,142.0,35.69,25.2
2018,10,18,16,45,488.0,33.0,1.0,19.6,98.0,29.72,19.56
2018,10,18,17,0,378.0,26.0,1.1,18.4,54.0,21.88,9.84
2018,10,18,17,15,204.5,15.0,1.15,17.6,28.5,12.8,0.0
2018,10,18,17,30,31.0,4.0,1.2,16.8,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.25,16.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,15,78.0,7.0,1.05,8.6,9.0,0.0,0.0
2018,10,19,6,30,156.0,14.0,1.0,9.1,18.0,121.8,0.0
2018,10,19,6,45,315.5,23.5,0.95,9.55,54.0,299.91,192.46
2018,10,19,7,0,475.0,33.0,0.9,10.0,90.0,446.03,358.84
2018,10,19,7,15,560.5,39.5,0.9,10.65,137.0,519.02,422.63
2018,10,19,7,30,646.0,46.0,0.9,11.3,184.0,602.93,489.31
2018,10,19,7,45,698.0,50.5,0.9,11.95,233.0,657.12,529.72
2018,10,19,8,0,750.0,55.0,0.9,12.6,282.0,709.46,566.51
2018,10,19,8,15,784.0,58.0,0.9,13.55,329.0,742.76,587.14
2018,10,19,8,30,818.0,61.0,0.9,14.5,376.0,773.14,604.91
2018,10,19,8,45,842.0,63.5,0.85,15.4,419.5,783.34,607.36
2018,10,19,9,0,866.0,66.0,0.8,16.3,463.0,798.3,613.17
2018,10,19,9,15,882.0,68.0,0.95,17.25,501.5,802.55,614.44
2018,10,19,9,30,898.0,70.0,1.1,18.2,540.0,803.11,613.25
2018,10,19,9,45,909.5,72.0,1.2,19.1,572.5,796.34,606.53
2018,10,19,10,0,921.0,74.0,1.3,20.0,605.0,785.79,597.37
2018,10,19,10,15,929.0,75.0,1.4,20.95,630.5,767.73,583.06
2018,10,19,10,30,937.0,76.0,1.5,21.9,656.0,746.06,566.39
2018,10,19,10,45,942.5,77.0,1.55,22.8,674.0,719.1,544.53
2018,10,19,11,0,948.0,78.0,1.6,23.7,692.0,688.77,519.65
2018,10,19,11,15,951.0,78.0,1.55,24.2,702.0,652.65,490.42
2018,10,19,11,30,954.0,78.0,1.5,24.7,712.0,613.59,458.64
2018,10,19,11,45,954.5,78.0,1.5,25.15,714.0,570.43,423.71
2018,10,19,12,0,955.0,78.0,1.5,25.6,716.0,524.85,386.17
2018,10,19,12,15,952.0,78.5,1.45,25.85,709.5,475.99,345.36
2018,10,19,12,30,949.0,79.0,1.4,26.1,703.0,425.38,302.27
2018,10,19,12,45,943.5,78.5,1.35,26.35,688.5,371.62,256.05
2018,10,19,13,0,938.0,78.0,1.3,26.6,674.0,316.87,208.65
2018,10,19,13,15,932.0,77.5,1.3,26.65,653.0,261.25,161.4
2018,10,19,13,30,926.0,77.0,1.3,26.7,632.0,205.14,116.36
2018,10,19,13,45,917.0,75.5,1.25,26.75,603.0,147.75,77.02
2018,10,19,14,0,908.0,74.0,1.2,26.8,574.0,90.71,51.75
2018,10,19,14,15,894.0,72.5,1.15,26.65,539.0,67.6,51.24
2018,10,19,14,30,880.0,71.0,1.1,26.5,504.0,66.27,50.32
2018,10,19,14,45,860.5,68.5,1.05,26.35,462.5,64.11,48.68
2018,10,19,15,0,841.0,66.0,1.0,26.2,421.0,55.43,41.54
2018,10,19,15,15,813.0,63.0,1.0,26.2,375.5,53.37,39.92
2018,10,19,15,30,785.0,60.0,1.0,26.2,330.0,51.31,38.27
2018,10,19,15,45,744.0,56.0,0.85,25.25,281.5,48.33,35.94
2018,10,19,16,0,703.0,52.0,0.7,24.3,233.0,45.35,33.52
2018,10,19,16,15,638.0,46.5,0.8,23.3,184.5,40.94,29.71
2018,10,19,16,30,573.0,41.0,0.9,22.3,136.0,36.58,25.73
2018,10,19,16,45,459.5,33.5,0.95,21.3,93.0,27.7,17.6
2018,10,19,17,0,346.0,26.0,1.0,20.3,50.0,21.94,8.66
2018,10,19,17,15,186.0,14.5,1.05,19.45,26.0,12.38,0.0
2018,10,19,17,30,26.0,3.0,1.1,18.6,2.0,0.0,0.0
2018,10,19,17,45,13.0,1.5,1.15,17.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,20,6,15,69.0,6.5,1.15,8.15,8.0,0.0,0.0
2018,10,20,6,30,138.0,13.0,1.2,8.7,16.0,107.86,0.0
2018,10,20,6,45,292.5,23.5,1.25,9.2,51.0,279.9,167.34
2018,10,20,7,0,447.0,34.0,1.3,9.7,86.0,424.61,343.33
2018,10,20,7,15,535.5,41.0,1.3,10.35,132.5,507.94,416.76
2018,10,20,7,30,624.0,48.0,1.3,11.0,179.0,585.42,479.71
2018,10,20,7,45,679.0,52.5,1.35,11.65,227.5,641.82,523.28
2018,10,20,8,0,734.0,57.0,1.4,12.3,276.0,696.3,563.07
2018,10,20,8,15,770.0,60.0,1.25,13.2,323.0,731.05,583.98
2018,10,20,8,30,806.0,63.0,1.1,14.1,370.0,762.88,601.53
2018,10,20,8,45,831.0,65.5,0.9,14.95,413.5,781.83,608.37
2018,10,20,9,0,856.0,68.0,0.7,15.8,457.0,789.47,606.82
2018,10,20,9,15,873.5,70.0,0.6,16.9,495.5,794.84,604.7
2018,10,20,9,30,891.0,72.0,0.5,18.0,534.0,796.53,600.12
2018,10,20,9,45,904.5,72.5,0.4,19.1,566.5,789.52,589.9
2018,10,20,10,0,918.0,73.0,0.3,20.2,599.0,778.78,577.6
2018,10,20,10,15,926.5,74.5,0.4,21.1,624.5,761.7,565.17
2018,10,20,10,30,935.0,76.0,0.5,22.0,650.0,740.95,550.47
2018,10,20,10,45,941.0,76.5,0.6,22.85,668.0,713.84,530.2
2018,10,20,11,0,947.0,77.0,0.7,23.7,686.0,683.36,507.0
2018,10,20,11,15,950.5,77.0,0.8,24.5,696.5,647.59,479.69
2018,10,20,11,30,954.0,77.0,0.9,25.3,707.0,608.86,449.55
2018,10,20,11,45,955.0,77.5,1.05,26.05,709.5,566.47,416.38
2018,10,20,12,0,956.0,78.0,1.2,26.8,712.0,521.58,380.21
2018,10,20,12,15,954.5,77.5,1.3,27.05,705.5,472.45,340.22
2018,10,20,12,30,953.0,77.0,1.4,27.3,699.0,421.49,297.59
2018,10,20,12,45,949.0,76.5,1.45,27.55,685.0,368.1,251.97
2018,10,20,13,0,945.0,76.0,1.5,27.8,671.0,313.56,204.94
2018,10,20,13,15,938.5,74.5,1.6,27.8,649.0,256.79,157.12
2018,10,20,13,30,932.0,73.0,1.7,27.8,627.0,199.63,111.67
2018,10,20,13,45,922.0,72.0,1.8,27.8,598.0,142.35,73.13
2018,10,20,14,0,912.0,71.0,1.9,27.8,569.0,85.49,49.28
2018,10,20,14,15,898.5,69.5,1.95,27.6,534.0,65.63,49.44
2018,10,20,14,30,885.0,68.0,2.0,27.4,499.0,64.26,48.49
2018,10,20,14,45,866.0,65.5,2.05,27.2,458.0,62.06,46.83
2018,10,20,15,0,847.0,63.0,2.1,27.0,417.0,59.77,45.08
2018,10,20,15,15,819.0,60.5,2.1,27.0,371.5,51.58,38.28
2018,10,20,15,30,791.0,58.0,2.1,27.0,326.0,49.85,36.9
2018,10,20,15,45,749.5,54.0,1.8,25.75,277.5,46.8,34.55
