Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,16,0,609.0,44.0,3.8,19.9,172.0,38.61,28.09
2018,10,30,16,15,573.0,37.0,3.4,18.55,133.0,32.94,22.98
2018,10,30,16,30,537.0,30.0,3.0,17.2,94.0,27.14,17.47
2018,10,30,16,45,370.5,22.5,2.6,15.9,57.0,20.46,8.49
2018,10,30,17,0,204.0,15.0,2.2,14.6,20.0,12.8,0.0
2018,10,30,17,15,102.0,7.5,2.3,14.2,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,31,6,15,12.5,1.5,1.35,6.85,1.0,0.0,0.0
2018,10,31,6,30,25.0,3.0,1.3,7.3,2.0,0.0,0.0
2018,10,31,6,45,73.5,15.0,1.25,7.75,19.5,63.47,0.0
2018,10,31,7,0,122.0,27.0,1.2,8.2,37.0,161.48,113.5
2018,10,31,7,15,170.5,43.5,1.5,9.05,67.0,205.38,169.39
2018,10,31,7,30,219.0,60.0,1.8,9.9,97.0,261.55,220.41
2018,10,31,7,45,266.5,74.0,2.05,10.8,133.0,330.35,279.26
2018,10,31,8,0,314.0,88.0,2.3,11.7,169.0,382.46,322.79
2018,10,31,8,15,498.0,79.0,2.4,12.3,234.5,517.35,433.32
2018,10,31,8,30,682.0,70.0,2.5,12.9,300.0,646.47,532.12
2018,10,31,8,45,740.0,68.5,2.55,13.5,347.0,680.45,555.06
2018,10,31,9,0,798.0,67.0,2.6,14.1,394.0,715.65,579.03
2018,10,31,9,15,847.5,62.5,2.7,14.65,438.0,729.65,587.2
2018,10,31,9,30,897.0,58.0,2.8,15.2,482.0,746.81,597.8
2018,10,31,9,45,903.0,62.0,2.85,15.8,513.0,738.25,589.04
2018,10,31,10,0,909.0,66.0,2.9,16.4,544.0,726.04,577.96
2018,10,31,10,15,874.5,79.0,3.0,16.95,556.0,692.52,551.0
2018,10,31,10,30,840.0,92.0,3.1,17.5,568.0,661.3,524.43
2018,10,31,10,45,877.5,84.0,3.2,18.1,594.0,642.99,508.16
2018,10,31,11,0,915.0,76.0,3.3,18.7,620.0,624.42,490.99
2018,10,31,11,15,905.5,80.0,3.4,19.15,625.5,586.75,459.02
2018,10,31,11,30,896.0,84.0,3.5,19.6,631.0,547.02,425.0
2018,10,31,11,45,920.5,76.5,3.55,20.05,639.5,510.89,392.81
2018,10,31,12,0,945.0,69.0,3.6,20.5,648.0,470.65,356.44
2018,10,31,12,15,873.0,90.5,3.6,20.85,621.5,415.26,308.83
2018,10,31,12,30,801.0,112.0,3.6,21.2,595.0,361.18,262.42
2018,10,31,12,45,738.0,128.0,3.55,21.6,565.0,307.39,216.48
2018,10,31,13,0,675.0,144.0,3.5,22.0,535.0,261.26,177.68
2018,10,31,13,15,690.5,133.0,3.5,22.25,520.5,213.48,136.61
2018,10,31,13,30,706.0,122.0,3.5,22.5,506.0,163.74,97.82
2018,10,31,13,45,624.5,137.0,3.45,22.75,463.5,124.94,79.17
2018,10,31,14,0,543.0,152.0,3.4,23.0,421.0,102.82,81.97
2018,10,31,14,15,437.0,161.0,3.4,23.05,368.0,108.17,86.68
2018,10,31,14,30,331.0,170.0,3.4,23.1,315.0,118.1,95.25
2018,10,31,14,45,354.0,149.0,3.4,23.15,291.0,105.9,85.13
2018,10,31,15,0,377.0,128.0,3.4,23.2,267.0,89.65,71.5
2018,10,31,15,15,409.0,108.0,3.4,23.2,241.5,77.5,61.27
2018,10,31,15,30,441.0,88.0,3.4,23.2,216.0,64.81,50.43
2018,10,31,15,45,386.5,77.5,2.55,22.2,175.5,57.63,44.38
2018,10,31,16,0,332.0,67.0,1.7,21.2,135.0,50.31,38.02
2018,10,31,16,15,278.5,53.5,1.55,20.15,100.5,40.64,29.4
2018,10,31,16,30,225.0,40.0,1.4,19.1,66.0,30.74,20.26
2018,10,31,16,45,151.0,25.5,1.3,18.05,39.5,19.78,6.99
2018,10,31,17,0,77.0,11.0,1.2,17.0,13.0,9.39,0.0
2018,10,31,17,15,38.5,5.5,1.2,16.75,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,1,6,15,6.5,1.0,1.6,8.9,1.0,0.0,0.0
2018,11,1,6,30,13.0,2.0,1.7,9.3,2.0,0.0,0.0
2018,11,1,6,45,27.0,12.5,1.8,9.75,14.0,29.2,0.0
2018,11,1,7,0,41.0,23.0,1.9,10.2,26.0,65.25,40.55
2018,11,1,7,15,38.0,39.0,2.05,10.8,43.5,85.78,66.99
2018,11,1,7,30,35.0,55.0,2.2,11.4,61.0,88.15,70.54
2018,11,1,7,45,86.0,74.5,2.35,12.05,95.0,161.9,135.07
2018,11,1,8,0,137.0,94.0,2.5,12.7,129.0,222.19,187.08
2018,11,1,8,15,203.5,111.0,2.45,13.5,173.5,305.77,256.77
2018,11,1,8,30,270.0,128.0,2.4,14.3,218.0,373.17,311.11
2018,11,1,8,45,309.5,140.0,2.3,15.1,256.0,411.78,340.36
2018,11,1,9,0,349.0,152.0,2.2,15.9,294.0,448.8,367.54
2018,11,1,9,15,405.0,156.0,2.25,16.7,335.0,503.12,407.76
2018,11,1,9,30,461.0,160.0,2.3,17.5,376.0,538.37,432.64
2018,11,1,9,45,573.5,140.5,2.35,18.3,427.5,592.65,472.32
2018,11,1,10,0,686.0,121.0,2.4,19.1,479.0,635.1,502.01
2018,11,1,10,15,782.0,98.5,2.5,19.75,524.0,652.76,513.3
2018,11,1,10,30,878.0,76.0,2.6,20.4,569.0,661.61,517.79
2018,11,1,10,45,885.0,77.0,2.7,21.1,586.5,637.32,496.5
2018,11,1,11,0,892.0,78.0,2.8,21.8,604.0,609.8,472.69
2018,11,1,11,15,894.0,78.5,2.9,22.3,613.0,575.86,444.06
2018,11,1,11,30,896.0,79.0,3.0,22.8,622.0,539.26,412.83
2018,11,1,11,45,826.5,103.0,3.05,23.35,605.0,488.48,370.34
2018,11,1,12,0,757.0,127.0,3.1,23.9,588.0,437.22,327.45
2018,11,1,12,15,774.5,120.0,3.15,24.25,587.5,399.33,293.58
2018,11,1,12,30,792.0,113.0,3.2,24.6,587.0,356.58,255.11
2018,11,1,12,45,850.0,92.5,3.2,24.9,590.5,310.88,212.54
2018,11,1,13,0,908.0,72.0,3.2,25.2,594.0,263.65,168.31
2018,11,1,13,15,845.5,86.5,3.2,25.4,558.5,207.05,123.31
2018,11,1,13,30,783.0,101.0,3.2,25.6,523.0,160.72,91.39
2018,11,1,13,45,832.0,83.5,3.15,25.8,511.0,102.52,55.8
2018,11,1,14,0,881.0,66.0,3.1,26.0,499.0,62.85,47.56
2018,11,1,14,15,870.0,62.5,3.0,26.0,465.0,60.08,45.37
2018,11,1,14,30,859.0,59.0,2.9,26.0,431.0,57.21,43.06
2018,11,1,14,45,787.0,64.0,2.8,26.0,380.0,53.61,40.12
2018,11,1,15,0,715.0,69.0,2.7,26.0,329.0,57.38,43.42
2018,11,1,15,15,679.5,64.0,2.7,26.0,286.5,53.83,40.48
2018,11,1,15,30,644.0,59.0,2.7,26.0,244.0,46.15,33.95
2018,11,1,15,45,569.5,55.0,1.9,24.7,197.5,43.33,31.68
2018,11,1,16,0,495.0,51.0,1.1,23.4,151.0,40.65,29.38
2018,11,1,16,15,432.0,42.5,1.1,22.7,113.0,34.38,23.71
2018,11,1,16,30,369.0,34.0,1.1,22.0,75.0,28.01,17.62
2018,11,1,16,45,243.0,23.5,1.1,21.3,45.0,19.58,5.51
2018,11,1,17,0,117.0,13.0,1.1,20.6,15.0,11.1,0.0
2018,11,1,17,15,58.5,6.5,1.15,20.05,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,2,6,15,14.5,1.5,0.9,10.5,1.0,0.0,0.0
2018,11,2,6,30,29.0,3.0,0.8,10.7,2.0,0.0,0.0
2018,11,2,6,45,196.5,14.0,0.75,10.95,26.5,146.14,0.0
2018,11,2,7,0,364.0,25.0,0.7,11.2,51.0,325.35,205.42
2018,11,2,7,15,475.5,32.0,0.8,11.75,92.5,418.73,334.27
2018,11,2,7,30,587.0,39.0,0.9,12.3,134.0,516.91,418.15
2018,11,2,7,45,650.5,43.0,1.0,12.8,179.5,575.77,466.64
2018,11,2,8,0,714.0,47.0,1.1,13.3,225.0,632.81,511.16
2018,11,2,8,15,754.5,50.5,1.05,14.05,270.5,669.49,536.43
2018,11,2,8,30,795.0,54.0,1.0,14.8,316.0,703.45,558.32
2018,11,2,8,45,822.5,56.0,0.95,15.5,358.0,715.05,563.27
2018,11,2,9,0,850.0,58.0,0.9,16.2,400.0,730.74,570.98
2018,11,2,9,15,861.5,61.0,0.95,17.15,435.0,732.17,569.12
2018,11,2,9,30,873.0,64.0,1.0,18.1,470.0,730.11,565.0
2018,11,2,9,45,886.0,65.5,1.05,19.0,501.0,723.73,558.08
2018,11,2,10,0,899.0,67.0,1.1,19.9,532.0,713.72,548.78
2018,11,2,10,15,886.0,74.5,1.2,20.6,550.5,689.14,529.54
2018,11,2,10,30,873.0,82.0,1.3,21.3,569.0,661.72,507.42
2018,11,2,10,45,907.0,75.0,1.45,21.95,594.0,645.75,494.05
2018,11,2,11,0,941.0,68.0,1.6,22.6,619.0,625.06,476.55
2018,11,2,11,15,937.5,70.5,1.75,23.1,627.0,588.66,447.16
2018,11,2,11,30,934.0,73.0,1.9,23.6,635.0,549.76,415.23
2018,11,2,11,45,934.0,73.5,2.1,24.1,636.5,508.3,380.66
2018,11,2,12,0,934.0,74.0,2.3,24.6,638.0,464.52,343.26
2018,11,2,12,15,939.5,71.5,2.4,24.8,634.0,418.0,302.8
2018,11,2,12,30,945.0,69.0,2.5,25.0,630.0,369.14,259.52
2018,11,2,12,45,906.0,77.5,2.65,25.2,605.5,315.12,213.04
2018,11,2,13,0,867.0,86.0,2.8,25.4,581.0,262.98,168.77
2018,11,2,13,15,869.5,82.0,2.75,25.3,562.5,210.74,125.08
2018,11,2,13,30,872.0,78.0,2.7,25.2,544.0,157.31,85.56
2018,11,2,13,45,887.0,71.0,2.7,25.05,523.5,101.45,54.78
2018,11,2,14,0,902.0,64.0,2.7,24.9,503.0,61.74,46.86
2018,11,2,14,15,887.0,61.5,2.6,24.7,468.0,59.57,45.21
2018,11,2,14,30,872.0,59.0,2.5,24.5,433.0,57.33,43.46
2018,11,2,14,45,841.0,58.0,2.4,24.3,391.0,55.91,42.39
2018,11,2,15,0,810.0,57.0,2.3,24.1,349.0,49.01,36.62
2018,11,2,15,15,752.0,56.5,2.3,24.1,300.5,48.5,36.25
2018,11,2,15,30,694.0,56.0,2.3,24.1,252.0,48.22,36.03
2018,11,2,15,45,606.0,52.5,1.6,23.05,202.0,41.69,30.5
2018,11,2,16,0,518.0,49.0,0.9,22.0,152.0,39.23,28.33
2018,11,2,16,15,416.5,42.0,0.95,21.15,110.5,33.98,23.51
2018,11,2,16,30,315.0,35.0,1.0,20.3,69.0,28.84,18.34
2018,11,2,16,45,184.5,22.0,1.05,19.5,39.5,18.2,3.39
2018,11,2,17,0,54.0,9.0,1.1,18.7,10.0,7.68,0.0
2018,11,2,17,15,27.0,4.5,1.15,18.1,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,3,6,15,18.0,1.5,1.75,8.55,1.0,0.0,0.0
2018,11,3,6,30,36.0,3.0,1.7,9.0,2.0,0.0,0.0
2018,11,3,6,45,225.5,13.0,1.7,9.4,26.5,164.38,0.0
2018,11,3,7,0,415.0,23.0,1.7,9.8,51.0,344.92,203.21
2018,11,3,7,15,506.5,29.5,2.05,10.85,91.0,437.3,352.5
2018,11,3,7,30,598.0,36.0,2.4,11.9,131.0,519.62,427.14
2018,11,3,7,45,675.5,38.5,2.8,12.95,178.5,586.35,483.65
2018,11,3,8,0,753.0,41.0,3.2,14.0,226.0,644.39,530.35
2018,11,3,8,15,791.0,44.0,3.4,14.9,271.5,678.13,555.68
2018,11,3,8,30,829.0,47.0,3.6,15.8,317.0,709.48,577.93
2018,11,3,8,45,854.0,49.0,3.8,16.7,359.0,726.54,588.51
2018,11,3,9,0,879.0,51.0,4.0,17.6,401.0,740.35,596.28
2018,11,3,9,15,896.5,53.0,4.05,18.45,438.5,744.96,596.57
2018,11,3,9,30,914.0,55.0,4.1,19.3,476.0,745.88,594.18
2018,11,3,9,45,926.0,56.0,4.15,20.15,507.0,737.77,585.22
2018,11,3,10,0,938.0,57.0,4.2,21.0,538.0,725.96,573.75
2018,11,3,10,15,946.5,58.5,4.3,21.75,563.0,708.6,558.51
2018,11,3,10,30,955.0,60.0,4.4,22.5,588.0,687.58,539.31
2018,11,3,10,45,940.5,66.5,4.5,23.25,599.5,654.21,510.71
2018,11,3,11,0,926.0,73.0,4.6,24.0,611.0,618.39,480.05
2018,11,3,11,15,940.5,70.0,4.65,24.45,624.0,586.7,452.6
2018,11,3,11,30,955.0,67.0,4.7,24.9,637.0,551.45,421.78
2018,11,3,11,45,965.5,64.5,4.75,25.4,642.0,511.29,386.42
2018,11,3,12,0,976.0,62.0,4.8,25.9,647.0,468.0,347.79
2018,11,3,12,15,913.5,79.5,4.75,26.1,623.0,412.57,300.44
2018,11,3,12,30,851.0,97.0,4.7,26.3,599.0,357.13,253.17
2018,11,3,12,45,689.5,141.5,4.7,26.55,542.0,298.43,206.98
2018,11,3,13,0,528.0,186.0,4.7,26.8,485.0,253.2,173.77
2018,11,3,13,15,410.5,202.0,4.6,26.8,429.0,210.38,143.76
2018,11,3,13,30,293.0,218.0,4.5,26.8,373.0,182.55,128.1
2018,11,3,13,45,339.5,194.5,4.4,26.85,365.0,147.7,104.69
2018,11,3,14,0,386.0,171.0,4.3,26.9,357.0,113.08,89.31
2018,11,3,14,15,450.5,148.5,4.2,26.8,351.0,100.89,79.42
2018,11,3,14,30,515.0,126.0,4.1,26.7,345.0,88.22,69.04
2018,11,3,14,45,339.5,132.5,3.95,26.55,271.0,91.45,71.96
2018,11,3,15,0,164.0,139.0,3.8,26.4,197.0,101.17,80.34
2018,11,3,15,15,292.5,108.0,3.8,26.4,195.5,79.5,62.17
2018,11,3,15,30,421.0,77.0,3.8,26.4,194.0,57.14,43.23
2018,11,3,15,45,451.5,64.5,2.75,24.55,170.0,50.38,37.7
2018,11,3,16,0,482.0,52.0,1.7,22.7,146.0,41.62,30.23
2018,11,3,16,15,422.0,42.0,1.7,21.35,108.0,34.11,23.53
2018,11,3,16,30,362.0,32.0,1.7,20.0,70.0,26.41,16.2
2018,11,3,16,45,219.0,20.5,1.65,18.65,40.0,16.99,1.12
2018,11,3,17,0,76.0,9.0,1.6,17.3,10.0,7.68,0.0
2018,11,3,17,15,38.0,4.5,1.6,16.9,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,4,6,15,16.0,1.5,1.3,7.65,1.0,0.0,0.0
2018,11,4,6,30,32.0,3.0,1.3,7.9,2.0,0.0,0.0
2018,11,4,6,45,59.5,12.5,1.3,8.15,15.0,50.93,0.0
2018,11,4,7,0,87.0,22.0,1.3,8.4,28.0,106.67,53.62
2018,11,4,7,15,109.5,39.5,1.55,9.15,52.5,155.61,125.17
2018,11,4,7,30,132.0,57.0,1.8,9.9,77.0,192.73,160.53
2018,11,4,7,45,182.0,73.0,2.0,10.65,111.0,247.22,208.72
2018,11,4,8,0,232.0,89.0,2.2,11.4,145.0,301.9,255.57
2018,11,4,8,15,300.0,99.5,2.05,12.15,187.0,362.04,305.3
2018,11,4,8,30,368.0,110.0,1.9,12.9,229.0,439.34,366.25
2018,11,4,8,45,421.0,117.5,1.75,13.6,270.5,483.0,398.61
2018,11,4,9,0,474.0,125.0,1.6,14.3,312.0,524.47,428.2
2018,11,4,9,15,456.5,143.0,1.6,15.25,336.5,522.57,423.0
2018,11,4,9,30,439.0,161.0,1.6,16.2,361.0,518.31,416.34
2018,11,4,9,45,410.0,179.5,1.55,17.15,376.5,504.23,401.97
2018,11,4,10,0,381.0,198.0,1.5,18.1,392.0,475.68,377.2
2018,11,4,10,15,426.5,197.5,1.55,18.75,424.0,503.42,396.47
2018,11,4,10,30,472.0,197.0,1.6,19.4,456.0,514.26,402.51
2018,11,4,10,45,576.0,173.0,1.7,20.05,498.5,534.11,415.93
2018,11,4,11,0,680.0,149.0,1.8,20.7,541.0,551.71,426.6
2018,11,4,11,15,830.5,108.0,1.95,21.15,594.5,563.38,432.8
2018,11,4,11,30,981.0,67.0,2.1,21.6,648.0,561.41,427.45
2018,11,4,11,45,935.0,79.0,2.2,22.1,634.0,508.01,383.12
2018,11,4,12,0,889.0,91.0,2.3,22.6,620.0,455.33,338.98
2018,11,4,12,15,863.5,97.5,2.45,22.9,607.0,405.33,296.3
2018,11,4,12,30,838.0,104.0,2.6,23.2,594.0,356.49,253.85
2018,11,4,12,45,858.0,96.5,2.7,23.5,588.0,308.9,210.73
2018,11,4,13,0,878.0,89.0,2.8,23.8,582.0,258.2,165.33
2018,11,4,13,15,895.0,79.5,2.85,23.9,566.0,208.14,122.7
2018,11,4,13,30,912.0,70.0,2.9,24.0,550.0,150.94,80.11
2018,11,4,13,45,875.0,72.5,2.95,24.1,513.0,97.31,54.1
2018,11,4,14,0,838.0,75.0,3.0,24.2,476.0,61.04,46.45
2018,11,4,14,15,832.5,70.0,3.0,24.0,444.5,57.83,43.9
2018,11,4,14,30,827.0,65.0,3.0,23.8,413.0,54.54,41.23
2018,11,4,14,45,781.5,66.0,3.05,23.55,369.5,55.28,42.01
2018,11,4,15,0,736.0,67.0,3.1,23.3,326.0,56.26,43.0
2018,11,4,15,15,649.5,67.0,3.1,23.3,274.0,51.66,39.1
2018,11,4,15,30,563.0,67.0,3.1,23.3,222.0,51.98,39.38
2018,11,4,15,45,516.5,58.5,2.75,21.75,181.0,46.04,34.4
2018,11,4,16,0,470.0,50.0,2.4,20.2,140.0,39.98,29.12
2018,11,4,16,15,413.0,41.0,2.55,18.95,104.0,33.3,23.04
2018,11,4,16,30,356.0,32.0,2.7,17.7,68.0,26.49,16.29
2018,11,4,16,45,220.5,20.5,2.85,16.5,39.0,17.08,0.0
2018,11,4,17,0,85.0,9.0,3.0,15.3,10.0,7.68,0.0
2018,11,4,17,15,42.5,4.5,3.25,14.55,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,5,6,45,172.5,10.5,2.05,9.35,21.0,125.13,0.0
2018,11,5,7,0,345.0,21.0,2.1,9.8,42.0,288.69,127.55
2018,11,5,7,15,473.0,26.5,2.35,10.5,82.5,406.82,326.72
2018,11,5,7,30,601.0,32.0,2.6,11.2,123.0,512.71,422.33
2018,11,5,7,45,666.0,35.5,2.85,11.85,168.0,570.39,472.64
2018,11,5,8,0,731.0,39.0,3.1,12.5,213.0,619.69,513.51
2018,11,5,8,15,771.0,41.5,3.3,13.3,257.5,653.82,539.96
2018,11,5,8,30,811.0,44.0,3.5,14.1,302.0,685.75,563.34
2018,11,5,8,45,838.0,45.5,3.75,14.85,343.0,703.59,575.33
2018,11,5,9,0,865.0,47.0,4.0,15.6,384.0,718.28,584.53
2018,11,5,9,15,881.0,50.0,4.15,16.35,421.5,723.3,585.84
2018,11,5,9,30,897.0,53.0,4.3,17.1,459.0,724.64,584.48
2018,11,5,9,45,907.5,56.0,4.5,17.85,490.5,718.25,577.81
2018,11,5,10,0,918.0,59.0,4.7,18.6,522.0,708.13,568.44
2018,11,5,10,15,928.0,59.5,4.75,19.2,546.5,691.03,552.9
2018,11,5,10,30,938.0,60.0,4.8,19.8,571.0,670.34,533.83
2018,11,5,10,45,945.5,60.0,4.8,20.4,588.5,644.0,510.09
2018,11,5,11,0,953.0,60.0,4.8,21.0,606.0,614.28,483.49
2018,11,5,11,15,957.0,60.0,4.85,21.35,616.0,579.36,453.13
2018,11,5,11,30,961.0,60.0,4.9,21.7,626.0,541.49,419.87
2018,11,5,11,45,962.5,60.0,4.9,22.05,628.0,499.65,382.71
2018,11,5,12,0,964.0,60.0,4.9,22.4,630.0,455.34,342.82
2018,11,5,12,15,962.5,60.5,4.9,22.55,624.5,408.08,300.09
2018,11,5,12,30,961.0,61.0,4.9,22.7,619.0,358.95,255.16
2018,11,5,12,45,957.0,60.5,4.9,22.85,605.5,306.65,207.54
2018,11,5,13,0,953.0,60.0,4.9,23.0,592.0,253.2,159.73
2018,11,5,13,15,947.0,59.5,4.85,23.0,571.0,198.5,113.77
2018,11,5,13,30,941.0,59.0,4.8,23.0,550.0,143.31,73.78
2018,11,5,13,45,931.5,57.5,4.75,23.0,522.0,86.96,45.9
2018,11,5,14,0,922.0,56.0,4.7,23.0,494.0,56.27,42.65
2018,11,5,14,15,907.0,54.5,4.55,22.85,459.5,54.72,41.46
2018,11,5,14,30,892.0,53.0,4.4,22.7,425.0,53.11,40.21
2018,11,5,14,45,871.0,51.5,4.3,22.55,385.5,51.36,38.83
2018,11,5,15,0,850.0,50.0,4.2,22.4,346.0,49.55,37.38
2018,11,5,15,15,816.5,47.5,4.2,22.4,302.0,46.79,35.04
2018,11,5,15,30,783.0,45.0,4.2,22.4,258.0,43.96,32.58
2018,11,5,15,45,730.5,41.5,3.2,20.95,211.5,36.98,26.63
2018,11,5,16,0,678.0,38.0,2.2,19.5,165.0,34.06,24.05
2018,11,5,16,15,588.0,32.5,2.0,18.2,120.5,29.26,19.61
2018,11,5,16,30,498.0,27.0,1.8,16.9,76.0,24.58,14.62
2018,11,5,16,45,313.5,18.5,1.65,15.55,43.5,16.91,0.0
2018,11,5,17,0,129.0,10.0,1.5,14.2,11.0,8.54,0.0
2018,11,5,17,15,64.5,5.0,1.55,13.75,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,6,6,45,175.0,11.0,1.5,5.15,21.0,126.71,0.0
2018,11,6,7,0,350.0,22.0,1.5,5.5,42.0,299.3,101.18
2018,11,6,7,15,486.5,28.5,1.85,6.5,84.5,415.86,335.22
2018,11,6,7,30,623.0,35.0,2.2,7.5,127.0,529.91,439.59
2018,11,6,7,45,689.0,39.0,2.5,8.55,173.5,589.8,491.87
2018,11,6,8,0,755.0,43.0,2.8,9.6,220.0,647.97,539.62
2018,11,6,8,15,794.0,46.0,3.0,10.3,265.5,675.38,561.26
2018,11,6,8,30,833.0,49.0,3.2,11.0,311.0,706.85,584.77
2018,11,6,8,45,859.5,51.5,3.35,11.7,353.5,725.3,597.08
2018,11,6,9,0,886.0,54.0,3.5,12.4,396.0,740.46,606.47
2018,11,6,9,15,903.5,56.0,3.5,13.05,433.5,744.69,606.82
2018,11,6,9,30,921.0,58.0,3.5,13.7,471.0,745.26,604.45
2018,11,6,9,45,932.5,60.0,3.5,14.35,502.5,737.72,596.12
2018,11,6,10,0,944.0,62.0,3.5,15.0,534.0,726.43,585.17
2018,11,6,10,15,953.5,62.5,3.5,15.65,559.0,708.28,568.34
2018,11,6,10,30,963.0,63.0,3.5,16.3,584.0,686.49,548.19
2018,11,6,10,45,969.0,64.0,3.45,16.95,601.5,659.49,523.71
2018,11,6,11,0,975.0,65.0,3.4,17.6,619.0,629.07,496.37
2018,11,6,11,15,978.5,64.5,3.45,18.15,628.5,592.47,464.47
2018,11,6,11,30,982.0,64.0,3.5,18.7,638.0,552.93,429.69
2018,11,6,11,45,982.0,64.5,3.5,19.3,639.5,509.94,391.34
2018,11,6,12,0,982.0,65.0,3.5,19.9,641.0,464.54,350.32
2018,11,6,12,15,978.0,65.0,3.55,20.3,634.0,415.01,305.69
2018,11,6,12,30,974.0,65.0,3.6,20.7,627.0,363.85,259.05
2018,11,6,12,45,966.5,66.0,3.65,21.1,612.5,311.2,211.1
2018,11,6,13,0,959.0,67.0,3.7,21.5,598.0,257.66,163.27
2018,11,6,13,15,951.5,66.0,3.65,21.7,576.0,201.9,116.64
2018,11,6,13,30,944.0,65.0,3.6,21.9,554.0,145.83,76.34
2018,11,6,13,45,934.0,63.5,3.55,22.1,525.5,89.19,48.95
2018,11,6,14,0,924.0,62.0,3.5,22.3,497.0,60.52,46.43
2018,11,6,14,15,908.5,60.0,3.4,22.25,462.0,58.65,44.96
2018,11,6,14,30,893.0,58.0,3.3,22.2,427.0,56.71,43.41
2018,11,6,14,45,870.5,56.0,3.15,22.15,386.5,54.61,41.71
2018,11,6,15,0,848.0,54.0,3.0,22.1,346.0,52.43,39.93
2018,11,6,15,15,813.0,51.0,3.0,22.1,301.0,44.81,33.38
2018,11,6,15,30,778.0,48.0,3.0,22.1,256.0,42.43,31.31
2018,11,6,15,45,725.5,43.5,2.1,20.35,209.5,38.69,28.19
2018,11,6,16,0,673.0,39.0,1.2,18.6,163.0,34.96,24.93
2018,11,6,16,15,581.5,34.0,1.2,17.9,119.0,30.67,20.82
2018,11,6,16,30,490.0,29.0,1.2,17.2,75.0,26.59,16.04
2018,11,6,16,45,307.5,19.5,1.2,16.55,43.0,16.47,0.0
2018,11,6,17,0,125.0,10.0,1.2,15.9,11.0,8.54,0.0
2018,11,6,17,15,62.5,5.0,1.25,15.4,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,7,6,45,169.0,10.5,1.2,5.15,19.5,121.74,0.0
2018,11,7,7,0,338.0,21.0,1.2,5.4,39.0,287.03,54.92
2018,11,7,7,15,471.0,27.0,1.5,6.35,79.5,401.91,321.14
2018,11,7,7,30,604.0,33.0,1.8,7.3,120.0,511.74,423.48
2018,11,7,7,45,669.5,37.5,2.15,8.25,165.5,571.11,475.99
2018,11,7,8,0,735.0,42.0,2.5,9.2,211.0,629.1,524.3
2018,11,7,8,15,775.0,45.0,2.55,10.05,256.0,657.01,545.55
2018,11,7,8,30,815.0,48.0,2.6,10.9,301.0,689.1,568.65
2018,11,7,8,45,842.0,50.0,2.6,11.8,342.5,707.21,579.63
2018,11,7,9,0,869.0,52.0,2.6,12.7,384.0,722.15,587.76
2018,11,7,9,15,887.0,54.0,2.75,13.5,421.0,726.95,589.11
2018,11,7,9,30,905.0,56.0,2.9,14.3,458.0,728.13,587.75
2018,11,7,9,45,917.5,57.5,3.0,15.1,489.0,721.03,580.02
2018,11,7,10,0,930.0,59.0,3.1,15.9,520.0,710.23,569.7
2018,11,7,10,15,939.5,59.5,3.2,16.5,544.5,692.52,553.75
2018,11,7,10,30,949.0,60.0,3.3,17.1,569.0,671.22,534.56
2018,11,7,10,45,955.0,60.5,3.35,17.7,586.5,644.23,510.64
2018,11,7,11,0,961.0,61.0,3.4,18.3,604.0,613.92,483.86
2018,11,7,11,15,964.5,61.0,3.4,18.7,613.5,578.51,452.98
2018,11,7,11,30,968.0,61.0,3.4,19.1,623.0,540.17,419.24
2018,11,7,11,45,968.5,61.0,3.4,19.55,624.5,497.68,381.52
2018,11,7,12,0,969.0,61.0,3.4,20.0,626.0,452.79,341.13
2018,11,7,12,15,967.5,61.0,3.4,20.3,620.0,404.96,297.82
2018,11,7,12,30,966.0,61.0,3.4,20.6,614.0,355.29,252.34
2018,11,7,12,45,962.0,60.5,3.45,20.9,600.0,302.9,204.59
2018,11,7,13,0,958.0,60.0,3.5,21.2,586.0,249.35,156.74
2018,11,7,13,15,950.5,58.5,3.5,21.25,564.0,193.55,110.25
2018,11,7,13,30,943.0,57.0,3.5,21.3,542.0,137.46,70.24
2018,11,7,13,45,932.5,55.5,3.55,21.4,513.5,81.2,43.74
2018,11,7,14,0,922.0,54.0,3.6,21.5,485.0,54.76,41.65
2018,11,7,14,15,906.0,53.0,3.6,21.4,450.5,53.53,40.73
2018,11,7,14,30,890.0,52.0,3.6,21.3,416.0,52.26,39.75
2018,11,7,14,45,867.5,50.0,3.55,21.2,376.0,50.11,38.0
2018,11,7,15,0,845.0,48.0,3.5,21.1,336.0,47.9,36.17
2018,11,7,15,15,811.0,45.0,3.5,21.1,292.0,44.74,33.46
2018,11,7,15,30,777.0,42.0,3.5,21.1,248.0,41.5,30.63
2018,11,7,15,45,725.5,39.0,2.6,19.5,203.0,38.05,27.72
2018,11,7,16,0,674.0,36.0,1.7,17.9,158.0,32.35,22.69
2018,11,7,16,15,585.0,31.0,1.65,16.65,114.5,27.97,18.56
2018,11,7,16,30,496.0,26.0,1.6,15.4,71.0,23.75,13.63
2018,11,7,16,45,296.0,17.0,1.5,14.2,39.5,15.53,0.0
2018,11,7,17,0,96.0,8.0,1.4,13.0,8.0,6.83,0.0
2018,11,7,17,15,48.0,4.0,1.45,12.6,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,3.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,11,8,6,45,116.5,11.0,3.15,4.25,17.0,86.79,0.0
2018,11,8,7,0,233.0,22.0,3.3,4.5,34.0,211.82,0.0
2018,11,8,7,15,370.5,33.0,3.55,5.25,74.5,345.19,278.04
2018,11,8,7,30,508.0,44.0,3.8,6.0,115.0,460.95,389.2
2018,11,8,7,45,590.5,50.0,4.1,6.8,162.0,533.36,453.92
2018,11,8,8,0,673.0,56.0,4.4,7.6,209.0,604.51,514.49
2018,11,8,8,15,726.5,60.5,4.45,8.55,256.5,644.23,545.97
2018,11,8,8,30,780.0,65.0,4.5,9.5,304.0,688.68,579.52
2018,11,8,8,45,816.0,68.0,4.55,10.5,348.5,714.94,597.34
2018,11,8,9,0,852.0,71.0,4.6,11.5,393.0,737.51,611.68
2018,11,8,9,15,875.5,73.0,4.65,12.35,432.0,745.82,614.99
2018,11,8,9,30,899.0,75.0,4.7,13.2,471.0,750.18,615.28
2018,11,8,9,45,916.5,76.5,4.75,14.0,504.0,745.67,608.96
2018,11,8,10,0,934.0,78.0,4.8,14.8,537.0,731.88,595.26
2018,11,8,10,15,943.5,79.0,4.8,15.35,562.0,714.06,578.09
2018,11,8,10,30,953.0,80.0,4.8,15.9,587.0,692.61,558.0
2018,11,8,10,45,958.5,81.5,4.75,16.45,605.0,665.66,533.27
2018,11,8,11,0,964.0,83.0,4.7,17.0,623.0,635.36,505.69
2018,11,8,11,15,967.5,83.5,4.6,17.4,633.0,599.74,473.78
2018,11,8,11,30,971.0,84.0,4.5,17.8,643.0,561.16,439.05
2018,11,8,11,45,973.5,83.5,4.45,18.2,645.5,518.38,400.58
2018,11,8,12,0,976.0,83.0,4.4,18.6,648.0,473.04,359.31
2018,11,8,12,15,978.5,81.5,4.3,18.9,643.0,424.45,314.73
2018,11,8,12,30,981.0,80.0,4.2,19.2,638.0,373.68,267.78
2018,11,8,12,45,981.0,78.0,4.05,19.55,624.5,319.87,218.3
2018,11,8,13,0,981.0,76.0,3.9,19.9,611.0,264.54,168.56
2018,11,8,13,15,970.0,76.0,3.8,20.1,588.0,207.76,121.38
2018,11,8,13,30,959.0,76.0,3.7,20.3,565.0,150.94,81.28
2018,11,8,13,45,943.5,75.0,3.55,20.55,534.5,93.44,54.86
2018,11,8,14,0,928.0,74.0,3.4,20.8,504.0,68.82,53.88
2018,11,8,14,15,912.0,72.5,3.15,20.75,469.0,60.98,47.27
2018,11,8,14,30,896.0,71.0,2.9,20.7,434.0,60.16,46.69
2018,11,8,14,45,867.0,69.0,2.65,20.65,392.0,58.84,45.67
2018,11,8,15,0,838.0,67.0,2.4,20.6,350.0,57.6,44.69
2018,11,8,15,15,798.5,63.0,2.4,20.6,303.5,54.66,42.18
2018,11,8,15,30,759.0,59.0,2.4,20.6,257.0,51.75,39.62
2018,11,8,15,45,690.5,54.0,1.8,18.3,208.0,47.82,36.41
2018,11,8,16,0,622.0,49.0,1.2,16.0,159.0,40.32,29.86
2018,11,8,16,15,501.5,41.0,1.3,14.9,113.0,34.05,23.93
2018,11,8,16,30,381.0,33.0,1.4,13.8,67.0,27.91,16.83
2018,11,8,16,45,214.0,19.5,1.5,12.7,36.5,16.64,0.0
2018,11,8,17,0,47.0,6.0,1.6,11.6,6.0,5.12,0.0
2018,11,8,17,15,23.5,3.0,1.65,11.15,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,9,6,45,130.5,11.0,1.3,4.8,17.0,95.69,0.0
2018,11,9,7,0,261.0,22.0,1.2,5.2,34.0,227.39,0.0
2018,11,9,7,15,405.5,31.5,1.1,6.05,75.0,367.04,287.25
2018,11,9,7,30,550.0,41.0,1.0,6.9,116.0,486.12,398.92
2018,11,9,7,45,626.5,47.0,0.95,7.75,163.0,544.9,448.81
2018,11,9,8,0,703.0,53.0,0.9,8.6,210.0,613.28,502.31
2018,11,9,8,15,750.5,57.0,0.9,9.35,256.5,655.57,533.56
2018,11,9,8,30,798.0,61.0,0.9,10.1,303.0,694.71,560.86
2018,11,9,8,45,828.5,65.0,0.95,10.8,346.5,717.85,575.95
2018,11,9,9,0,859.0,69.0,1.0,11.5,390.0,737.38,588.01
2018,11,9,9,15,835.0,82.0,1.15,12.1,419.5,723.7,577.22
2018,11,9,9,30,811.0,95.0,1.3,12.7,449.0,710.7,566.94
2018,11,9,9,45,768.0,114.5,1.45,13.25,468.5,684.54,545.49
2018,11,9,10,0,725.0,134.0,1.6,13.8,488.0,655.5,521.8
2018,11,9,10,15,738.5,137.0,1.6,14.2,512.5,645.26,511.75
2018,11,9,10,30,752.0,140.0,1.6,14.6,537.0,631.54,498.78
2018,11,9,10,45,761.0,142.5,1.65,15.0,555.0,611.16,481.03
2018,11,9,11,0,770.0,145.0,1.7,15.4,573.0,587.62,460.61
2018,11,9,11,15,775.5,145.5,1.7,15.75,583.0,557.28,434.58
2018,11,9,11,30,781.0,146.0,1.7,16.1,593.0,524.26,406.02
2018,11,9,11,45,783.0,146.0,1.65,16.5,595.0,486.68,373.16
2018,11,9,12,0,785.0,146.0,1.6,16.9,597.0,446.99,338.03
2018,11,9,12,15,783.5,145.0,1.55,17.15,591.0,403.29,299.41
2018,11,9,12,30,782.0,144.0,1.5,17.4,585.0,358.18,259.14
2018,11,9,12,45,777.5,141.0,1.45,17.7,571.0,309.53,216.0
2018,11,9,13,0,773.0,138.0,1.4,18.0,557.0,260.25,173.09
2018,11,9,13,15,763.0,135.5,1.35,18.05,535.5,210.14,132.34
2018,11,9,13,30,753.0,133.0,1.3,18.1,514.0,160.4,97.47
2018,11,9,13,45,738.0,129.0,1.25,18.15,485.5,110.01,73.32
2018,11,9,14,0,723.0,125.0,1.2,18.2,457.0,89.85,72.52
2018,11,9,14,15,700.0,120.0,1.1,17.9,422.0,87.45,70.73
2018,11,9,14,30,677.0,115.0,1.0,17.6,387.0,85.1,68.94
2018,11,9,14,45,645.0,108.5,0.9,17.3,347.0,81.53,66.07
2018,11,9,15,0,613.0,102.0,0.8,17.0,307.0,77.96,63.15
2018,11,9,15,15,567.5,94.0,0.8,17.0,263.5,73.03,58.91
2018,11,9,15,30,522.0,86.0,0.8,17.0,220.0,68.08,54.54
2018,11,9,15,45,452.0,74.5,0.8,15.45,175.0,56.34,44.35
2018,11,9,16,0,382.0,63.0,0.8,13.9,130.0,48.02,36.89
2018,11,9,16,15,266.0,48.0,0.8,13.3,88.0,36.77,26.42
2018,11,9,16,30,150.0,33.0,0.8,12.7,46.0,25.42,14.6
2018,11,9,16,45,81.0,18.5,0.85,12.15,25.0,15.79,0.0
2018,11,9,17,0,12.0,4.0,0.9,11.6,4.0,3.41,0.0
2018,11,9,17,15,6.0,2.0,0.9,11.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
