Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,5.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,5.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,10,6,45,35.0,7.5,1.05,3.05,9.0,29.45,0.0
2018,11,10,7,0,70.0,15.0,1.1,2.8,18.0,87.87,0.0
2018,11,10,7,15,150.5,32.5,1.15,3.2,49.5,190.98,148.69
2018,11,10,7,30,231.0,50.0,1.2,3.6,81.0,268.41,226.41
2018,11,10,7,45,285.5,65.0,1.2,4.05,118.0,324.94,277.68
2018,11,10,8,0,340.0,80.0,1.2,4.5,155.0,381.67,326.75
2018,11,10,8,15,355.0,92.5,1.4,5.1,185.5,405.32,346.87
2018,11,10,8,30,370.0,105.0,1.6,5.7,216.0,427.53,364.93
2018,11,10,8,45,407.5,116.0,1.8,6.3,254.0,462.83,393.15
2018,11,10,9,0,445.0,127.0,2.0,6.9,292.0,495.97,418.76
2018,11,10,9,15,465.0,136.5,1.9,7.55,324.0,512.13,428.89
2018,11,10,9,30,485.0,146.0,1.8,8.2,356.0,525.75,436.75
2018,11,10,9,45,563.5,145.5,1.75,8.9,406.0,566.4,466.24
2018,11,10,10,0,642.0,145.0,1.7,9.6,456.0,608.0,495.04
2018,11,10,10,15,654.5,147.5,1.7,10.4,478.0,598.57,484.22
2018,11,10,10,30,667.0,150.0,1.7,11.2,500.0,585.93,471.31
2018,11,10,10,45,669.0,153.0,1.7,11.95,513.5,564.37,451.56
2018,11,10,11,0,671.0,156.0,1.7,12.7,527.0,540.31,429.78
2018,11,10,11,15,704.0,153.5,1.8,13.2,548.5,525.09,415.25
2018,11,10,11,30,737.0,151.0,1.9,13.7,570.0,505.37,396.51
2018,11,10,11,45,740.0,150.5,1.95,14.2,572.0,469.61,364.83
2018,11,10,12,0,743.0,150.0,2.0,14.7,574.0,431.77,330.92
2018,11,10,12,15,708.0,160.0,2.0,14.9,560.5,387.44,292.22
2018,11,10,12,30,673.0,170.0,2.0,15.1,547.0,344.61,254.62
2018,11,10,12,45,623.0,181.5,2.0,15.25,524.0,297.98,214.94
2018,11,10,13,0,573.0,193.0,2.0,15.4,501.0,257.65,181.47
2018,11,10,13,15,565.0,187.5,1.9,15.5,481.5,215.48,146.99
2018,11,10,13,30,557.0,182.0,1.8,15.6,462.0,173.73,117.22
2018,11,10,13,45,544.5,173.5,1.75,15.65,435.0,130.46,94.83
2018,11,10,14,0,532.0,165.0,1.7,15.7,408.0,112.53,92.91
2018,11,10,14,15,512.5,156.5,1.45,15.35,376.0,107.91,89.24
2018,11,10,14,30,493.0,148.0,1.2,15.0,344.0,103.24,85.47
2018,11,10,14,45,467.5,136.5,1.0,14.65,307.5,96.41,79.79
2018,11,10,15,0,442.0,125.0,0.8,14.3,271.0,89.43,73.9
2018,11,10,15,15,400.5,112.0,0.8,14.3,230.5,81.1,66.64
2018,11,10,15,30,359.0,99.0,0.8,14.3,190.0,72.56,59.07
2018,11,10,15,45,305.5,82.5,0.8,13.15,149.5,61.22,49.07
2018,11,10,16,0,252.0,66.0,0.8,12.0,109.0,49.59,38.53
2018,11,10,16,15,185.0,47.5,0.8,11.7,74.0,36.56,26.35
2018,11,10,16,30,118.0,29.0,0.8,11.4,39.0,22.73,12.2
2018,11,10,16,45,65.5,16.0,0.8,11.15,21.0,13.66,0.0
2018,11,10,17,0,13.0,3.0,0.8,10.9,3.0,0.0,0.0
2018,11,10,17,15,6.5,1.5,0.8,10.7,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.3,1.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,1.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,1.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,11,11,6,45,84.5,9.5,2.85,2.8,13.0,8.11,0.0
2018,11,11,7,0,169.0,19.0,2.9,3.1,26.0,130.03,0.0
2018,11,11,7,15,307.0,30.5,3.2,3.95,63.0,293.36,226.66
2018,11,11,7,30,445.0,42.0,3.5,4.8,100.0,408.29,344.94
2018,11,11,7,45,529.5,50.0,3.75,5.7,145.0,482.93,412.54
2018,11,11,8,0,614.0,58.0,4.0,6.6,190.0,556.8,475.76
2018,11,11,8,15,667.5,63.0,4.0,7.45,235.5,602.8,513.01
2018,11,11,8,30,721.0,68.0,4.0,8.3,281.0,646.28,546.42
2018,11,11,8,45,761.0,71.5,4.0,9.2,324.5,669.98,562.73
2018,11,11,9,0,801.0,75.0,4.0,10.1,368.0,696.23,580.4
2018,11,11,9,15,817.5,80.0,3.85,10.9,405.0,703.31,582.38
2018,11,11,9,30,834.0,85.0,3.7,11.7,442.0,706.72,581.52
2018,11,11,9,45,841.0,89.5,3.55,12.5,471.5,699.24,571.56
2018,11,11,10,0,848.0,94.0,3.4,13.3,501.0,688.24,558.75
2018,11,11,10,15,847.5,97.5,3.25,13.85,521.5,667.86,539.3
2018,11,11,10,30,847.0,101.0,3.1,14.4,542.0,644.45,517.52
2018,11,11,10,45,786.0,115.5,2.95,15.0,534.5,594.77,475.28
2018,11,11,11,0,725.0,130.0,2.8,15.6,527.0,543.96,432.38
2018,11,11,11,15,763.0,125.0,2.75,15.95,549.5,527.32,416.25
2018,11,11,11,30,801.0,120.0,2.7,16.3,572.0,505.83,395.5
2018,11,11,11,45,742.5,130.5,2.65,16.7,550.5,451.15,349.29
2018,11,11,12,0,684.0,141.0,2.6,17.1,529.0,399.03,305.04
2018,11,11,12,15,634.5,153.0,2.6,17.25,510.0,354.48,266.78
2018,11,11,12,30,585.0,165.0,2.6,17.4,491.0,310.01,228.71
2018,11,11,12,45,632.0,151.5,2.6,17.6,496.0,278.36,197.92
2018,11,11,13,0,679.0,138.0,2.6,17.8,501.0,238.56,160.76
2018,11,11,13,15,787.0,113.5,2.55,17.85,518.5,193.84,119.1
2018,11,11,13,30,895.0,89.0,2.5,17.9,536.0,142.95,79.16
2018,11,11,13,45,883.0,86.5,2.45,17.95,507.0,87.44,54.65
2018,11,11,14,0,871.0,84.0,2.4,18.0,478.0,68.76,54.49
2018,11,11,14,15,851.5,81.5,2.25,17.8,442.5,67.31,53.41
2018,11,11,14,30,832.0,79.0,2.1,17.6,407.0,65.9,52.34
2018,11,11,14,45,805.0,74.5,1.95,17.45,366.0,62.82,49.79
2018,11,11,15,0,778.0,70.0,1.8,17.3,325.0,59.72,47.19
2018,11,11,15,15,736.5,65.5,1.8,17.3,280.5,56.48,44.38
2018,11,11,15,30,695.0,61.0,1.8,17.3,236.0,48.87,37.62
2018,11,11,15,45,632.0,54.5,1.4,15.4,190.0,44.15,33.58
2018,11,11,16,0,569.0,48.0,1.0,13.5,144.0,39.45,29.33
2018,11,11,16,15,463.0,39.0,1.05,12.9,101.0,32.4,22.54
2018,11,11,16,30,357.0,30.0,1.1,12.3,58.0,25.37,13.74
2018,11,11,16,45,203.5,18.0,1.15,11.7,31.5,15.36,0.0
2018,11,11,17,0,50.0,6.0,1.2,11.1,5.0,0.0,0.0
2018,11,11,17,15,25.0,3.0,1.25,10.8,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,6,45,87.5,8.5,1.6,2.0,12.0,0.0,0.0
2018,11,12,7,0,175.0,17.0,1.6,2.2,24.0,131.81,0.0
2018,11,12,7,15,313.0,29.0,1.65,3.4,61.0,293.01,220.26
2018,11,12,7,30,451.0,41.0,1.7,4.6,98.0,409.82,342.29
2018,11,12,7,45,517.5,49.0,1.75,5.85,139.5,471.29,397.46
2018,11,12,8,0,584.0,57.0,1.8,7.1,181.0,531.69,447.71
2018,11,12,8,15,634.5,64.5,1.95,8.0,226.0,578.21,485.24
2018,11,12,8,30,685.0,72.0,2.1,8.9,271.0,622.39,519.17
2018,11,12,8,45,731.5,75.0,2.2,9.85,315.5,655.29,542.69
2018,11,12,9,0,778.0,78.0,2.3,10.8,360.0,680.15,559.3
2018,11,12,9,15,788.5,84.5,2.25,11.45,395.0,684.74,559.9
2018,11,12,9,30,799.0,91.0,2.2,12.1,430.0,689.8,560.44
2018,11,12,9,45,799.0,99.0,2.15,12.75,458.5,681.47,550.35
2018,11,12,10,0,799.0,107.0,2.1,13.4,487.0,669.82,537.84
2018,11,12,10,15,812.5,109.0,2.1,13.95,512.0,657.23,525.3
2018,11,12,10,30,826.0,111.0,2.1,14.5,537.0,641.07,509.93
2018,11,12,10,45,835.0,112.5,2.05,15.0,555.0,616.78,488.14
2018,11,12,11,0,844.0,114.0,2.0,15.5,573.0,591.27,465.13
2018,11,12,11,15,850.0,114.0,2.0,16.05,583.0,559.58,437.27
2018,11,12,11,30,856.0,114.0,2.0,16.6,593.0,525.01,406.71
2018,11,12,11,45,858.5,113.0,1.95,17.1,595.0,485.27,371.51
2018,11,12,12,0,861.0,112.0,1.9,17.6,597.0,443.25,333.87
2018,11,12,12,15,846.5,116.0,1.8,17.95,588.5,397.56,293.09
2018,11,12,12,30,832.0,120.0,1.7,18.3,580.0,347.94,248.97
2018,11,12,12,45,809.5,124.0,1.65,18.6,562.5,298.73,205.67
2018,11,12,13,0,787.0,128.0,1.6,18.9,545.0,250.35,164.16
2018,11,12,13,15,778.0,124.5,1.55,19.0,523.5,199.34,123.01
2018,11,12,13,30,769.0,121.0,1.5,19.1,502.0,148.6,88.17
2018,11,12,13,45,755.5,117.5,1.4,19.15,474.5,98.19,65.86
2018,11,12,14,0,742.0,114.0,1.3,19.2,447.0,82.65,66.15
2018,11,12,14,15,720.5,109.0,1.15,18.85,412.5,80.05,64.17
2018,11,12,14,30,699.0,104.0,1.0,18.5,378.0,77.49,62.18
2018,11,12,14,45,668.5,98.0,0.85,18.2,338.5,74.07,59.41
2018,11,12,15,0,638.0,92.0,0.7,17.9,299.0,70.65,56.6
2018,11,12,15,15,592.5,85.0,0.7,17.9,256.5,66.29,52.83
2018,11,12,15,30,547.0,78.0,0.7,17.9,214.0,61.92,48.94
2018,11,12,15,45,481.5,67.5,0.85,16.25,170.0,54.38,42.42
2018,11,12,16,0,416.0,57.0,1.0,14.6,126.0,46.72,35.52
2018,11,12,16,15,319.0,44.0,1.0,14.1,87.0,34.03,23.75
2018,11,12,16,30,222.0,31.0,1.0,13.6,48.0,24.11,12.2
2018,11,12,16,45,123.0,17.5,1.05,13.05,26.0,14.94,0.0
2018,11,12,17,0,24.0,4.0,1.1,12.5,4.0,0.0,0.0
2018,11,12,17,15,12.0,2.0,1.1,12.15,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,9.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,8.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,8.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.5,1.2,4.65,5.5,0.0,0.0
2018,11,13,7,0,14.0,11.0,1.2,4.6,11.0,18.73,0.0
2018,11,13,7,15,7.0,25.5,1.15,5.05,25.5,29.92,16.73
2018,11,13,7,30,0.0,40.0,1.1,5.5,40.0,39.74,28.31
2018,11,13,7,45,6.0,57.5,1.1,5.9,58.5,61.58,48.16
2018,11,13,8,0,12.0,75.0,1.1,6.3,77.0,82.52,66.98
2018,11,13,8,15,25.0,92.5,1.45,7.0,99.0,118.7,98.79
2018,11,13,8,30,38.0,110.0,1.8,7.7,121.0,144.76,121.37
2018,11,13,8,45,37.0,125.0,2.15,8.45,137.0,156.76,131.12
2018,11,13,9,0,36.0,140.0,2.5,9.2,153.0,168.51,140.47
2018,11,13,9,15,39.5,151.5,2.45,9.9,167.0,179.0,148.64
2018,11,13,9,30,43.0,163.0,2.4,10.6,181.0,189.35,156.56
2018,11,13,9,45,82.5,179.5,2.35,11.3,217.5,229.52,189.85
2018,11,13,10,0,122.0,196.0,2.3,12.0,254.0,279.45,230.07
2018,11,13,10,15,97.0,203.0,2.3,12.55,250.5,251.67,205.8
2018,11,13,10,30,72.0,210.0,2.3,13.1,247.0,236.88,192.46
2018,11,13,10,45,57.5,211.0,2.25,13.7,241.0,223.61,180.62
2018,11,13,11,0,43.0,212.0,2.2,14.3,235.0,211.37,169.77
2018,11,13,11,15,49.5,223.5,2.15,14.45,250.5,220.35,176.61
2018,11,13,11,30,56.0,235.0,2.1,14.6,266.0,228.17,182.35
2018,11,13,11,45,120.5,242.0,2.1,14.7,309.0,260.35,207.15
2018,11,13,12,0,185.0,249.0,2.1,14.8,352.0,280.56,221.28
2018,11,13,12,15,118.0,236.0,1.95,14.75,301.5,233.76,183.94
2018,11,13,12,30,51.0,223.0,1.8,14.7,251.0,193.29,152.59
2018,11,13,12,45,45.5,215.5,1.65,14.6,240.0,180.48,142.25
2018,11,13,13,0,40.0,208.0,1.5,14.5,229.0,168.34,132.52
2018,11,13,13,15,72.0,205.5,1.35,14.35,241.5,165.27,128.75
2018,11,13,13,30,104.0,203.0,1.2,14.2,254.0,158.32,122.64
2018,11,13,13,45,142.5,197.0,1.0,14.05,263.0,140.27,110.17
2018,11,13,14,0,181.0,191.0,0.8,13.9,272.0,133.32,111.34
2018,11,13,14,15,249.5,166.0,0.75,13.5,268.0,114.83,95.76
2018,11,13,14,30,318.0,141.0,0.7,13.1,264.0,100.61,83.74
2018,11,13,14,45,291.0,129.0,0.65,12.7,233.0,92.89,77.29
2018,11,13,15,0,264.0,117.0,0.6,12.3,202.0,85.0,70.57
2018,11,13,15,15,321.5,97.5,0.6,12.3,186.5,70.55,57.8
2018,11,13,15,30,379.0,78.0,0.6,12.3,171.0,57.98,46.55
2018,11,13,15,45,335.5,66.0,0.75,11.45,136.0,49.62,39.01
2018,11,13,16,0,292.0,54.0,0.9,10.6,101.0,41.06,31.07
2018,11,13,16,15,226.5,40.5,0.95,10.25,70.0,31.1,21.54
2018,11,13,16,30,161.0,27.0,1.0,9.9,39.0,20.93,9.56
2018,11,13,16,45,88.0,14.5,1.0,9.55,20.5,12.38,0.0
2018,11,13,17,0,15.0,2.0,1.0,9.2,2.0,0.0,0.0
2018,11,13,17,15,7.5,1.0,1.05,8.95,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,11,14,6,45,26.5,5.5,1.3,0.55,6.5,0.0,0.0
2018,11,14,7,0,53.0,11.0,1.3,0.6,13.0,44.59,0.0
2018,11,14,7,15,129.0,28.5,1.3,1.4,41.5,162.6,112.91
2018,11,14,7,30,205.0,46.0,1.3,2.2,70.0,243.17,203.91
2018,11,14,7,45,267.0,63.0,1.3,2.95,108.5,306.47,262.04
2018,11,14,8,0,329.0,80.0,1.3,3.7,147.0,370.02,317.32
2018,11,14,8,15,370.0,93.5,1.5,4.45,185.5,413.3,354.2
2018,11,14,8,30,411.0,107.0,1.7,5.2,224.0,455.27,388.63
2018,11,14,8,45,453.5,118.5,1.85,5.95,265.0,494.08,419.2
2018,11,14,9,0,496.0,130.0,2.0,6.7,306.0,530.53,446.91
2018,11,14,9,15,550.0,132.0,2.0,7.55,346.0,561.68,469.26
2018,11,14,9,30,604.0,134.0,2.0,8.4,386.0,589.55,488.34
2018,11,14,9,45,658.5,129.5,2.0,9.2,422.5,613.09,503.62
2018,11,14,10,0,713.0,125.0,2.0,10.0,459.0,627.15,511.3
2018,11,14,10,15,699.5,129.0,2.1,10.95,470.5,601.22,488.05
2018,11,14,10,30,686.0,133.0,2.2,11.9,482.0,573.31,463.47
2018,11,14,10,45,708.0,133.0,2.35,12.8,503.5,560.39,450.58
2018,11,14,11,0,730.0,133.0,2.5,13.7,525.0,543.74,434.31
2018,11,14,11,15,758.5,131.0,2.55,14.3,544.5,524.78,415.94
2018,11,14,11,30,787.0,129.0,2.6,14.9,564.0,501.58,393.67
2018,11,14,11,45,791.5,128.0,2.65,15.5,566.5,464.66,360.36
2018,11,14,12,0,796.0,127.0,2.7,16.1,569.0,425.46,324.62
2018,11,14,12,15,776.0,132.5,2.65,16.45,559.5,381.28,284.95
2018,11,14,12,30,756.0,138.0,2.6,16.8,550.0,337.14,245.13
2018,11,14,12,45,726.0,143.0,2.55,17.15,531.0,290.56,204.06
2018,11,14,13,0,696.0,148.0,2.5,17.5,512.0,245.76,165.72
2018,11,14,13,15,687.0,144.0,2.45,17.5,491.5,199.06,128.02
2018,11,14,13,30,678.0,140.0,2.4,17.5,471.0,152.79,96.34
2018,11,14,13,45,664.5,134.5,2.3,17.55,444.0,105.9,75.48
2018,11,14,14,0,651.0,129.0,2.2,17.6,417.0,92.97,75.58
2018,11,14,14,15,628.5,123.5,1.95,17.2,384.0,90.27,73.52
2018,11,14,14,30,606.0,118.0,1.7,16.8,351.0,87.64,71.49
2018,11,14,14,45,574.0,110.0,1.4,16.45,312.5,82.94,67.62
2018,11,14,15,0,542.0,102.0,1.1,16.1,274.0,74.92,60.77
2018,11,14,15,15,495.0,92.0,1.1,16.1,232.5,68.2,54.9
2018,11,14,15,30,448.0,82.0,1.1,16.1,191.0,61.36,48.79
2018,11,14,15,45,389.0,70.0,1.05,14.55,151.0,52.87,41.34
2018,11,14,16,0,330.0,58.0,1.0,13.0,111.0,44.22,33.48
2018,11,14,16,15,244.5,43.0,0.95,12.65,75.0,33.05,22.91
2018,11,14,16,30,159.0,28.0,0.9,12.3,39.0,21.7,9.38
2018,11,14,16,45,84.0,15.0,0.9,11.95,20.5,12.8,0.0
2018,11,14,17,0,9.0,2.0,0.9,11.6,2.0,0.0,0.0
2018,11,14,17,15,4.5,1.0,0.8,11.55,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,11.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,10.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,15,6,45,24.5,5.5,1.35,1.65,6.0,0.0,0.0
2018,11,15,7,0,49.0,11.0,1.3,1.5,12.0,41.78,0.0
2018,11,15,7,15,128.0,27.5,1.4,2.2,40.0,158.4,103.63
2018,11,15,7,30,207.0,44.0,1.5,2.9,68.0,241.34,201.39
2018,11,15,7,45,276.5,59.5,1.55,3.6,106.5,307.76,262.81
2018,11,15,8,0,346.0,75.0,1.6,4.3,145.0,374.84,321.55
2018,11,15,8,15,300.0,90.5,1.8,4.9,161.0,357.97,307.69
2018,11,15,8,30,254.0,106.0,2.0,5.5,177.0,324.39,279.25
2018,11,15,8,45,276.5,120.5,2.15,6.15,208.5,352.54,302.47
2018,11,15,9,0,299.0,135.0,2.3,6.8,240.0,379.13,323.43
2018,11,15,9,15,359.0,141.5,2.3,7.5,280.5,420.76,356.51
2018,11,15,9,30,419.0,148.0,2.3,8.2,321.0,474.71,398.08
2018,11,15,9,45,452.5,153.5,2.3,8.9,353.0,491.28,408.89
2018,11,15,10,0,486.0,159.0,2.3,9.6,385.0,504.78,417.16
2018,11,15,10,15,518.5,161.0,2.35,10.25,413.0,510.71,419.52
2018,11,15,10,30,551.0,163.0,2.4,10.9,441.0,513.15,418.91
2018,11,15,10,45,633.5,153.0,2.45,11.6,482.5,534.38,432.72
2018,11,15,11,0,716.0,143.0,2.5,12.3,524.0,543.7,436.45
2018,11,15,11,15,729.0,142.0,2.45,12.8,536.0,518.16,412.69
2018,11,15,11,30,742.0,141.0,2.4,13.3,548.0,489.56,386.28
2018,11,15,11,45,747.5,139.5,2.4,13.75,550.5,454.31,354.43
2018,11,15,12,0,753.0,138.0,2.4,14.2,553.0,416.81,320.15
2018,11,15,12,15,722.0,147.0,2.35,14.4,541.5,373.64,281.73
2018,11,15,12,30,691.0,156.0,2.3,14.6,530.0,331.54,244.15
2018,11,15,12,45,643.5,165.0,2.25,14.75,507.0,287.02,205.73
2018,11,15,13,0,596.0,174.0,2.2,14.9,484.0,242.69,168.89
2018,11,15,13,15,589.5,169.5,2.15,15.0,466.0,200.97,135.03
2018,11,15,13,30,583.0,165.0,2.1,15.1,448.0,159.42,106.34
2018,11,15,13,45,570.0,158.5,2.05,15.15,422.0,116.72,86.78
2018,11,15,14,0,557.0,152.0,2.0,15.2,396.0,105.16,86.89
2018,11,15,14,15,536.0,143.5,1.75,14.85,364.0,100.32,82.96
2018,11,15,14,30,515.0,135.0,1.5,14.5,332.0,95.42,78.94
2018,11,15,14,45,486.5,125.5,1.25,14.15,296.0,89.68,74.15
2018,11,15,15,0,458.0,116.0,1.0,13.8,260.0,83.83,69.19
2018,11,15,15,15,414.0,103.5,1.0,13.8,220.0,75.64,61.97
2018,11,15,15,30,370.0,91.0,1.0,13.8,180.0,67.26,54.45
2018,11,15,15,45,315.0,76.0,1.0,12.25,141.0,56.82,45.21
2018,11,15,16,0,260.0,61.0,1.0,10.7,102.0,46.13,35.46
2018,11,15,16,15,190.0,43.5,1.05,10.3,68.0,33.26,23.25
2018,11,15,16,30,120.0,26.0,1.1,9.9,34.0,20.1,7.75
2018,11,15,16,45,63.0,13.5,1.1,9.55,17.5,11.52,0.0
2018,11,15,17,0,6.0,1.0,1.1,9.2,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,1.05,8.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,16,6,45,35.0,5.5,1.3,0.3,6.5,0.0,0.0
2018,11,16,7,0,70.0,11.0,1.3,0.4,13.0,55.46,0.0
2018,11,16,7,15,172.5,26.0,1.4,1.35,42.5,184.14,112.9
2018,11,16,7,30,275.0,41.0,1.5,2.3,72.0,283.5,236.41
2018,11,16,7,45,354.0,54.0,1.6,3.2,112.0,353.82,301.98
2018,11,16,8,0,433.0,67.0,1.7,4.1,152.0,425.21,364.21
2018,11,16,8,15,411.5,80.0,1.8,4.8,176.5,423.89,363.64
2018,11,16,8,30,390.0,93.0,1.9,5.5,201.0,420.64,360.52
2018,11,16,8,45,472.0,99.5,2.0,6.2,249.5,482.03,410.66
2018,11,16,9,0,554.0,106.0,2.1,6.9,298.0,546.1,460.71
2018,11,16,9,15,594.5,112.0,2.1,7.65,338.0,572.86,479.13
2018,11,16,9,30,635.0,118.0,2.1,8.4,378.0,595.99,494.38
2018,11,16,9,45,626.0,131.0,2.1,9.15,403.0,588.6,485.08
2018,11,16,10,0,617.0,144.0,2.1,9.9,428.0,578.56,473.94
2018,11,16,10,15,634.0,147.5,2.1,10.5,452.5,573.76,467.43
2018,11,16,10,30,651.0,151.0,2.1,11.1,477.0,565.56,458.09
2018,11,16,10,45,663.5,152.5,2.1,11.7,494.5,549.52,442.59
2018,11,16,11,0,676.0,154.0,2.1,12.3,512.0,530.38,424.48
2018,11,16,11,15,684.0,154.0,2.05,12.75,521.5,504.57,400.98
2018,11,16,11,30,692.0,154.0,2.0,13.2,531.0,476.13,375.07
2018,11,16,11,45,696.5,153.0,1.95,13.65,533.5,442.81,344.91
2018,11,16,12,0,701.0,152.0,1.9,14.1,536.0,407.41,312.57
2018,11,16,12,15,711.0,147.0,1.85,14.35,533.0,368.57,277.11
2018,11,16,12,30,721.0,142.0,1.8,14.6,530.0,327.54,239.36
2018,11,16,12,45,730.5,135.5,1.75,14.9,520.5,283.11,198.78
2018,11,16,13,0,740.0,129.0,1.7,15.2,511.0,236.84,157.6
2018,11,16,13,15,730.0,126.0,1.6,15.35,490.5,188.92,118.83
2018,11,16,13,30,720.0,123.0,1.5,15.5,470.0,141.4,86.69
2018,11,16,13,45,705.5,119.0,1.45,15.6,443.0,93.65,66.9
2018,11,16,14,0,691.0,115.0,1.4,15.7,416.0,83.4,67.83
2018,11,16,14,15,668.5,110.0,1.25,15.5,383.0,80.82,65.77
2018,11,16,14,30,646.0,105.0,1.1,15.3,350.0,78.28,63.74
2018,11,16,14,45,614.0,98.5,0.95,15.1,312.0,74.5,60.58
2018,11,16,15,0,582.0,92.0,0.8,14.9,274.0,70.71,57.36
2018,11,16,15,15,535.5,84.0,0.8,14.9,233.0,65.55,52.82
2018,11,16,15,30,489.0,76.0,0.8,14.9,192.0,60.35,48.12
2018,11,16,15,45,423.5,65.5,0.75,13.6,151.0,49.86,38.8
2018,11,16,16,0,358.0,55.0,0.7,12.3,110.0,42.17,31.72
2018,11,16,16,15,265.5,40.5,0.7,12.0,74.0,31.27,21.3
2018,11,16,16,30,173.0,26.0,0.7,11.7,38.0,20.22,7.02
2018,11,16,16,45,91.5,14.0,0.75,11.45,20.0,11.95,0.0
2018,11,16,17,0,10.0,2.0,0.8,11.2,2.0,0.0,0.0
2018,11,16,17,15,5.0,1.0,0.8,10.95,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,6.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,6.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,6.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,6.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,5.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,5.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,17,6,45,41.0,5.5,0.6,3.55,6.5,0.0,0.0
2018,11,17,7,0,82.0,11.0,0.6,3.5,13.0,63.11,0.0
2018,11,17,7,15,197.5,25.0,0.6,3.9,43.0,197.43,107.73
2018,11,17,7,30,313.0,39.0,0.6,4.3,73.0,303.44,248.12
2018,11,17,7,45,397.0,50.0,0.6,4.7,113.5,377.88,316.4
2018,11,17,8,0,481.0,61.0,0.6,5.1,154.0,452.3,379.52
2018,11,17,8,15,422.5,77.0,0.65,5.65,173.0,426.72,359.38
2018,11,17,8,30,364.0,93.0,0.7,6.2,192.0,400.94,338.29
2018,11,17,8,45,441.5,99.0,0.75,6.75,237.5,458.28,384.71
2018,11,17,9,0,519.0,105.0,0.8,7.3,283.0,513.44,427.01
2018,11,17,9,15,636.0,97.0,0.85,8.15,338.5,584.49,480.12
2018,11,17,9,30,753.0,89.0,0.9,9.0,394.0,644.04,522.64
2018,11,17,9,45,788.0,87.0,0.9,9.85,427.5,646.0,520.31
2018,11,17,10,0,823.0,85.0,0.9,10.7,461.0,647.7,518.15
2018,11,17,10,15,835.5,87.0,0.9,11.4,485.5,635.08,505.3
2018,11,17,10,30,848.0,89.0,0.9,12.1,510.0,618.93,489.82
2018,11,17,10,45,856.0,90.0,0.85,12.85,527.5,595.61,468.3
2018,11,17,11,0,864.0,91.0,0.8,13.6,545.0,569.08,444.2
2018,11,17,11,15,868.5,92.0,0.75,14.0,555.0,537.64,416.65
2018,11,17,11,30,873.0,93.0,0.7,14.4,565.0,503.39,386.5
2018,11,17,11,45,874.0,93.0,0.65,14.85,567.0,464.03,351.88
2018,11,17,12,0,875.0,93.0,0.6,15.3,569.0,422.47,314.89
2018,11,17,12,15,846.5,101.0,0.55,15.5,558.0,376.03,274.38
2018,11,17,12,30,818.0,109.0,0.5,15.7,547.0,330.16,234.12
2018,11,17,12,45,776.0,119.5,0.5,15.9,526.5,279.87,191.41
2018,11,17,13,0,734.0,130.0,0.5,16.1,506.0,235.4,154.62
2018,11,17,13,15,723.0,127.0,0.55,16.2,485.5,187.73,117.09
2018,11,17,13,30,712.0,124.0,0.6,16.3,465.0,140.58,85.99
2018,11,17,13,45,696.0,120.5,0.65,16.35,438.0,93.69,67.35
2018,11,17,14,0,680.0,117.0,0.7,16.4,411.0,84.91,68.9
2018,11,17,14,15,656.5,112.0,0.7,16.2,378.0,82.35,66.89
2018,11,17,14,30,633.0,107.0,0.7,16.0,345.0,79.84,64.9
2018,11,17,14,45,600.0,101.0,0.7,15.8,307.5,76.49,62.14
2018,11,17,15,0,567.0,95.0,0.7,15.6,270.0,73.16,59.35
2018,11,17,15,15,520.0,86.5,0.7,15.6,229.5,67.65,54.51
2018,11,17,15,30,473.0,78.0,0.7,15.6,189.0,58.78,46.58
2018,11,17,15,45,406.5,66.5,0.8,14.0,148.0,50.51,39.29
2018,11,17,16,0,340.0,55.0,0.9,12.4,107.0,42.11,31.6
2018,11,17,16,15,248.5,40.5,1.0,11.6,71.5,31.23,21.2
2018,11,17,16,30,157.0,26.0,1.1,10.8,36.0,20.19,6.22
2018,11,17,16,45,82.5,13.5,1.15,10.0,18.5,11.52,0.0
2018,11,17,17,0,8.0,1.0,1.2,9.2,1.0,0.0,0.0
2018,11,17,17,15,4.0,0.5,1.2,8.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,18,6,45,25.0,5.5,0.9,3.25,6.0,0.0,0.0
2018,11,18,7,0,50.0,11.0,0.9,3.3,12.0,42.0,0.0
2018,11,18,7,15,140.5,27.0,0.9,3.75,39.5,160.96,74.5
2018,11,18,7,30,231.0,43.0,0.9,4.2,67.0,256.21,208.9
2018,11,18,7,45,310.0,57.0,0.9,4.6,106.0,326.11,274.54
2018,11,18,8,0,389.0,71.0,0.9,5.0,145.0,397.41,336.37
2018,11,18,8,15,450.5,80.5,0.8,5.5,186.5,450.23,379.84
2018,11,18,8,30,512.0,90.0,0.7,6.0,228.0,501.99,420.18
2018,11,18,8,45,557.5,96.5,0.6,6.45,268.0,540.46,448.07
2018,11,18,9,0,603.0,103.0,0.5,6.9,308.0,574.21,471.09
2018,11,18,9,15,644.5,105.0,0.5,7.5,345.5,597.03,485.97
2018,11,18,9,30,686.0,107.0,0.5,8.1,383.0,615.94,497.5
2018,11,18,9,45,723.0,106.0,0.45,8.75,416.0,624.53,500.37
2018,11,18,10,0,760.0,105.0,0.4,9.4,449.0,628.94,499.97
2018,11,18,10,15,778.5,106.0,0.6,10.05,474.5,619.55,492.37
2018,11,18,10,30,797.0,107.0,0.8,10.7,500.0,606.52,481.69
2018,11,18,10,45,811.5,106.5,1.0,11.35,518.5,584.73,463.89
2018,11,18,11,0,826.0,106.0,1.2,12.0,537.0,561.49,444.2
2018,11,18,11,15,833.5,106.0,1.3,12.45,547.5,531.73,418.47
2018,11,18,11,30,841.0,106.0,1.4,12.9,558.0,499.05,389.78
2018,11,18,11,45,845.5,105.0,1.5,13.4,561.0,461.38,356.38
2018,11,18,12,0,850.0,104.0,1.6,13.9,564.0,421.31,320.21
2018,11,18,12,15,822.5,111.5,1.55,14.15,553.0,375.73,279.47
2018,11,18,12,30,795.0,119.0,1.5,14.4,542.0,327.27,236.37
2018,11,18,12,45,755.0,128.5,1.45,14.65,522.0,280.99,195.82
2018,11,18,13,0,715.0,138.0,1.4,14.9,502.0,237.16,158.78
2018,11,18,13,15,705.5,134.5,1.25,15.05,482.0,190.27,121.11
2018,11,18,13,30,696.0,131.0,1.1,15.2,462.0,143.78,90.06
2018,11,18,13,45,681.5,126.0,0.95,15.3,435.0,96.68,79.21
2018,11,18,14,0,667.0,121.0,0.8,15.4,408.0,87.92,71.81
2018,11,18,14,15,644.5,116.0,0.65,15.25,375.5,85.43,69.84
2018,11,18,14,30,622.0,111.0,0.5,15.1,343.0,83.01,67.89
2018,11,18,14,45,590.5,103.5,0.3,15.0,305.5,78.55,64.1
2018,11,18,15,0,559.0,96.0,0.1,14.9,268.0,74.06,60.24
2018,11,18,15,15,463.0,88.5,0.1,14.9,217.0,65.66,52.87
2018,11,18,15,30,367.0,81.0,0.1,14.9,166.0,60.24,48.0
2018,11,18,15,45,302.5,67.0,0.35,13.65,127.5,50.31,39.16
2018,11,18,16,0,238.0,53.0,0.6,12.4,89.0,40.2,29.9
2018,11,18,16,15,178.5,38.5,0.7,11.75,60.5,29.52,19.65
2018,11,18,16,30,119.0,24.0,0.8,11.1,32.0,18.6,4.42
2018,11,18,16,45,63.5,12.5,0.9,10.45,16.5,10.67,0.0
2018,11,18,17,0,8.0,1.0,1.0,9.8,1.0,0.0,0.0
2018,11,18,17,15,4.0,0.5,1.0,9.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,19,6,45,0.0,2.5,1.25,2.85,2.5,0.0,0.0
2018,11,19,7,0,0.0,5.0,1.2,2.9,5.0,4.27,0.0
2018,11,19,7,15,0.0,17.5,1.3,3.7,17.5,14.91,0.21
2018,11,19,7,30,0.0,30.0,1.4,4.5,30.0,27.81,17.57
2018,11,19,7,45,0.0,45.5,1.5,5.25,45.5,43.5,32.06
2018,11,19,8,0,0.0,61.0,1.6,6.0,61.0,58.17,45.27
2018,11,19,8,15,37.0,81.5,1.7,6.7,91.5,114.66,95.66
2018,11,19,8,30,74.0,102.0,1.8,7.4,122.0,162.34,137.52
2018,11,19,8,45,184.5,115.0,1.95,8.05,174.5,278.18,237.35
2018,11,19,9,0,295.0,128.0,2.1,8.7,227.0,365.27,309.96
2018,11,19,9,15,401.0,126.5,2.1,9.4,277.0,444.2,373.21
2018,11,19,9,30,507.0,125.0,2.1,10.1,327.0,505.04,420.23
2018,11,19,9,45,619.5,112.0,2.1,10.8,377.5,559.98,461.33
2018,11,19,10,0,732.0,99.0,2.1,11.5,428.0,602.4,491.59
2018,11,19,10,15,727.0,105.5,2.0,12.1,447.0,585.02,474.16
2018,11,19,10,30,722.0,112.0,1.9,12.7,466.0,565.07,455.17
2018,11,19,10,45,640.0,136.0,1.85,13.25,457.5,516.02,413.76
2018,11,19,11,0,558.0,160.0,1.8,13.8,449.0,463.39,369.97
2018,11,19,11,15,556.5,163.5,1.7,14.15,456.0,440.51,349.33
2018,11,19,11,30,555.0,167.0,1.6,14.5,463.0,415.98,326.94
2018,11,19,11,45,580.5,161.0,1.55,14.85,472.0,393.04,305.39
2018,11,19,12,0,606.0,155.0,1.5,15.2,481.0,370.4,283.34
2018,11,19,12,15,595.0,156.5,1.4,15.4,474.0,334.51,251.17
2018,11,19,12,30,584.0,158.0,1.3,15.6,467.0,295.42,216.44
2018,11,19,12,45,442.5,185.5,1.25,15.75,416.0,248.54,180.72
2018,11,19,13,0,301.0,213.0,1.2,15.9,365.0,214.28,157.35
2018,11,19,13,15,328.5,199.5,1.15,15.9,359.5,186.81,134.26
2018,11,19,13,30,356.0,186.0,1.1,15.9,354.0,156.58,112.14
2018,11,19,13,45,329.5,178.0,1.05,15.95,326.5,125.75,104.01
2018,11,19,14,0,303.0,170.0,1.0,16.0,299.0,117.82,97.44
2018,11,19,14,15,254.0,161.0,0.85,15.75,263.5,111.99,92.68
2018,11,19,14,30,205.0,152.0,0.7,15.5,228.0,109.56,90.82
2018,11,19,14,45,121.0,132.5,0.6,15.3,176.0,96.4,79.59
2018,11,19,15,0,37.0,113.0,0.5,15.1,124.0,85.28,70.03
2018,11,19,15,15,18.5,88.0,0.5,15.1,93.5,69.63,56.32
2018,11,19,15,30,0.0,63.0,0.5,15.1,63.0,50.97,39.76
2018,11,19,15,45,0.0,50.0,0.5,14.45,50.0,40.74,30.57
2018,11,19,16,0,0.0,37.0,0.5,13.8,37.0,30.41,21.14
2018,11,19,16,15,4.5,25.5,0.45,13.55,26.0,21.08,12.28
2018,11,19,16,30,9.0,14.0,0.4,13.3,15.0,11.85,0.12
2018,11,19,16,45,9.0,7.5,0.4,13.05,8.0,6.4,0.0
2018,11,19,17,0,9.0,1.0,0.4,12.8,1.0,0.0,0.0
2018,11,19,17,15,4.5,0.5,0.45,12.6,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
